Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,556.72,453.06
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,786.07,625.68
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,771.26,612.32
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,745.97,592.84
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,720.82,571.53
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,692.04,547.01
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,656.07,516.49
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,617.16,483.05
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,574.23,446.43
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,528.71,406.8
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,479.69,363.51
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,428.75,317.59
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,374.2,267.99
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,318.52,217.39
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,261.11,166.97
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,203.46,120.71
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,138.33,78.19
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,82.07,64.61
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,81.35,64.16
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,80.69,63.74
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,78.97,62.42
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,77.25,61.12
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,75.96,60.18
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,68.98,54.32
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,65.39,51.44
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,61.8,48.5
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,56.78,44.19
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,51.86,39.78
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,43.16,31.86
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.47,23.6
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.1,4.85
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,252.14,127.75
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,483.21,393.63
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,566.62,470.91
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,661.52,550.01
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,715.74,593.6
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,766.75,632.5
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,796.96,655.31
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,823.31,674.42
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,833.68,681.19
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,831.53,678.28
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,827.92,673.6
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,820.17,665.93
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,803.1,650.15
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,782.04,631.65
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,754.94,608.56
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,724.05,581.8
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,686.09,548.3
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,644.95,511.86
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,599.63,472.2
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,551.55,429.49
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,499.21,381.82
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,444.83,331.65
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,387.45,279.02
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,328.77,225.24
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,268.51,171.74
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,207.71,122.27
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,145.69,82.15
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,84.33,67.27
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,82.5,65.87
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,80.57,64.35
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,78.41,62.77
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,69.64,55.44
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,66.74,53.07
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,63.78,50.63
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,60.6,48.17
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,57.44,45.64
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,52.42,41.34
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,47.44,36.9
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,37.29,27.62
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,30.97,21.42
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.83,8.42
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,262.39,149.68
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,491.36,413.19
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,583.34,500.86
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,674.28,580.74
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,731.54,629.15
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,785.6,672.42
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,813.05,691.54
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,827.94,699.89
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,837.69,704.11
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,843.46,705.13
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,838.6,697.97
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,829.56,687.82
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,812.13,671.71
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,790.63,652.75
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,761.96,627.31
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,729.53,597.74
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,691.23,563.39
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,649.73,526.02
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,603.21,484.7
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,553.96,440.26
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,501.53,391.71
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,447.06,340.53
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,389.3,286.49
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,330.15,231.11
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,269.14,175.68
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,207.62,124.3
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,145.38,82.7
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,83.33,67.98
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,80.33,65.52
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,78.96,64.46
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,76.8,62.84
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,74.53,61.12
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,65.19,52.96
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,62.53,50.73
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,59.32,48.17
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,56.1,45.53
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,51.45,41.39
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,46.84,37.12
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,39.43,30.16
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,32.08,22.96
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,19.56,9.09
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,267.8,163.31
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,512.02,420.91
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,601.38,499.87
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,689.57,571.54
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,740.56,609.99
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,788.46,643.76
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,817.11,662.79
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,841.89,678.38
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,842.72,675.72
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,848.29,676.65
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,843.99,671.66
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,835.48,663.85
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,817.59,649.45
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,795.66,632.3
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,767.78,610.42
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,736.07,584.34
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,696.61,551.26
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,654.21,515.38
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,608.81,476.89
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,560.58,435.22
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,508.06,388.54
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,453.2,338.87
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,395.19,286.2
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,335.79,232.04
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,274.43,177.45
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,212.27,126.23
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,149.42,84.44
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,86.81,70.6
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,83.17,67.66
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,83.24,67.88
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,73.75,59.85
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,71.8,58.42
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,68.96,56.08
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,66.08,53.68
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,62.59,50.81
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,59.09,47.87
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,54.16,43.53
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,49.25,39.05
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,38.62,29.26
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,31.89,22.69
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,21.18,10.78
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,250.85,162.3
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,470.4,392.13
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,560.28,473.29
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,649.95,548.34
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,701.8,588.75
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,744.4,619.63
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,775.95,642.81
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,803.58,662.08
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,814.76,668.32
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,821.82,672.18
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,820.24,668.89
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,814.4,662.59
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,798.36,647.94
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,778.31,630.56
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,694.39,562.07
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,608.67,492.29
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,634.93,510.66
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,641.1,511.59
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,570.05,452.23
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,501.08,394.95
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,448.68,349.73
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,397.57,305.7
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,374.12,278.07
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,334.42,234.3
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,275.87,181.8
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,216.89,132.82
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,156.84,92.16
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,89.3,72.55
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,84.88,68.91
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,86.19,70.21
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,84.29,68.86
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,82.38,67.5
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,79.55,65.2
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,70.8,57.63
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,67.22,54.83
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,63.63,51.93
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,58.31,47.35
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,52.99,42.59
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,44.63,34.81
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,36.27,26.72
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.4,13.0
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,10.23,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,112.8,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,324.25,220.37
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,492.2,414.84
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,581.28,498.79
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,662.09,570.45
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,718.07,617.18
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,770.88,658.88
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,800.79,680.85
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,826.81,698.97
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,841.16,707.58
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,842.61,705.93
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,839.38,701.41
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,831.98,693.78
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,816.16,678.48
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,796.21,660.23
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,768.43,636.45
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,736.85,608.22
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,699.21,573.82
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,658.27,536.33
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,612.28,494.99
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,563.48,450.5
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,510.96,401.33
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,456.25,349.49
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,398.37,294.98
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,339.04,239.07
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,277.72,182.83
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,215.69,130.15
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,152.52,86.4
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,89.57,73.12
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,82.05,66.72
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,82.18,66.99
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,79.78,65.17
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,70.49,57.25
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,67.65,54.9
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,64.75,52.48
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,61.62,50.02
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,58.48,47.48
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,53.15,42.78
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,47.79,37.88
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,40.83,31.4
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,33.94,24.7
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,21.31,11.71
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,11.02,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,87.01,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,298.8,211.69
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,463.81,390.78
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,555.95,473.21
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,647.39,549.28
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,709.49,598.06
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,762.2,636.95
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,793.34,659.03
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,820.49,677.44
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,835.33,685.16
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,845.84,689.55
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,842.51,684.96
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,826.89,671.46
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,810.78,656.86
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,790.67,639.34
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,763.51,616.43
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,732.63,589.48
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,694.97,556.91
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,654.21,521.38
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,609.31,481.66
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,561.68,439.01
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,509.89,392.19
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,455.86,342.6
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,398.89,290.41
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,340.58,236.83
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,280.11,182.21
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,218.83,130.86
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,156.78,88.4
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,95.0,65.13
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,84.4,67.39
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,83.15,66.47
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,80.78,64.72
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,71.56,57.02
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,68.79,54.78
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,65.96,52.47
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,62.5,49.78
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,59.01,47.01
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,54.1,42.85
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,49.18,38.53
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,39.0,29.28
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,32.69,23.23
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,22.42,12.62
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,11.8,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,13.38,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,305.74,223.1
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,538.36,451.98
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,623.13,530.25
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,706.71,602.56
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,755.87,642.71
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,802.01,678.2
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,746.53,631.63
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,680.99,576.84
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,649.11,547.99
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,624.47,523.1
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,588.67,490.83
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,535.08,444.91
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,595.91,492.7
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,633.17,520.75
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,704.32,577.06
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,742.98,606.69
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,704.24,572.17
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,662.37,534.94
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,616.31,494.47
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,567.41,450.75
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,514.82,402.28
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,459.87,350.87
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,401.68,296.56
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,342.04,240.69
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,280.2,183.7
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,217.39,129.93
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,153.95,85.64
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,90.68,60.96
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,76.63,61.69
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,74.04,59.58
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,72.16,58.07
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,70.17,56.49
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,66.62,53.52
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,62.92,50.41
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,59.6,47.8
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,56.17,45.02
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,46.99,36.88
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,42.57,32.89
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,36.63,27.41
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,30.79,21.78
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,22.07,12.74
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,11.8,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,188.72,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,387.42,287.64
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,541.89,451.59
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,624.31,525.4
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,705.44,592.46
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,753.73,628.65
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,799.13,660.12
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,815.6,669.69
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,837.62,682.97
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,846.4,684.94
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,851.15,684.09
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,845.35,677.42
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,835.45,667.95
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,818.08,653.16
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,796.66,635.58
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,768.05,613.73
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,735.71,586.97
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,696.77,553.49
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,654.93,517.32
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,609.62,478.69
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,561.61,436.99
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,509.6,390.34
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,455.4,340.95
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,398.27,288.97
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,339.78,235.47
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,279.24,180.86
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,217.98,129.35
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,156.16,86.45
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,94.55,61.87
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,80.51,63.75
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,79.51,63.05
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,77.43,61.54
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,75.23,59.94
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,71.84,57.17
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,62.39,49.11
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,59.22,46.69
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,56.03,44.18
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,51.07,40.0
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,46.08,35.64
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,39.95,30.06
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,33.91,24.31
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,22.14,12.78
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,13.23,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,170.92,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,379.74,285.26
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,517.79,427.08
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,603.53,501.76
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,688.09,570.49
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,738.64,608.38
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,786.17,641.87
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,813.99,660.32
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,838.03,675.37
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,838.93,673.39
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,844.99,675.22
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,840.75,668.79
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,832.39,659.64
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,815.96,645.16
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,795.5,628.04
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,767.49,605.26
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,735.77,578.03
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,698.7,546.52
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,658.34,512.12
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,612.7,473.34
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,564.32,431.62
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,512.24,386.11
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,458.14,337.99
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,401.5,287.5
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,343.43,235.33
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,283.02,181.8
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,222.07,131.25
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,159.97,88.32
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,98.1,62.98
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,82.05,64.37
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,80.8,63.33
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,78.75,61.88
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,76.6,60.34
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,67.67,52.87
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,65.85,51.48
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,62.43,48.98
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,58.97,46.38
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,54.83,42.98
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,50.76,39.48
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,40.13,29.97
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,33.46,23.72
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,23.65,14.07
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,14.0,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,193.9,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,391.39,296.67
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,540.61,443.69
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,625.24,516.88
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,708.38,583.73
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,759.16,620.66
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,806.86,652.8
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,833.42,669.09
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,856.13,682.0
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,856.63,677.4
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,862.32,676.73
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,857.39,671.1
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,848.29,662.67
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,830.88,647.12
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,809.4,628.87
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,781.01,606.98
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,748.85,580.48
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,709.07,546.81
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,666.35,510.63
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,620.55,472.65
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,572.03,431.75
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,519.36,386.14
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,464.78,338.16
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,407.23,287.63
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,348.38,235.59
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,288.05,183.27
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,227.42,133.86
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,165.42,91.2
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,103.77,65.41
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,85.82,66.57
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,84.32,65.48
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,74.85,57.82
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,73.35,56.85
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,71.3,55.4
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,69.25,53.93
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,65.56,51.15
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,61.84,48.27
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,57.45,44.72
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,48.98,37.43
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,42.35,31.55
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,35.79,25.46
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,25.25,15.32
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.81,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
