Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,15.5,12.5,3.1,12.0,13.5,22.43,0.0
2016,2,22,7,30,31.0,25.0,3.2,12.0,27.0,69.52,40.66
2016,2,22,7,45,79.5,47.0,3.35,12.5,59.5,144.96,117.16
2016,2,22,8,0,128.0,69.0,3.5,13.0,92.0,212.67,177.88
2016,2,22,8,15,167.5,89.0,3.45,13.5,129.5,286.61,241.39
2016,2,22,8,30,207.0,109.0,3.4,14.0,167.0,342.72,288.44
2016,2,22,8,45,103.5,67.0,3.35,14.5,96.0,182.47,152.99
2016,2,22,9,0,0.0,25.0,3.3,15.0,25.0,19.05,10.64
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,28.65,18.77
2016,2,22,9,30,0.0,50.0,2.9,16.0,50.0,38.28,26.79
2016,2,22,9,45,0.0,86.0,2.75,16.5,86.0,66.15,49.96
2016,2,22,10,0,0.0,122.0,2.6,17.0,122.0,96.65,74.91
2016,2,22,10,15,2.0,152.0,2.4,17.5,153.5,123.82,96.79
2016,2,22,10,30,4.0,182.0,2.2,18.0,185.0,150.67,118.05
2016,2,22,10,45,4.5,188.0,2.05,18.5,191.0,154.75,120.74
2016,2,22,11,0,5.0,194.0,1.9,19.0,197.0,158.84,123.49
2016,2,22,11,15,13.5,232.5,1.75,19.0,242.0,196.2,152.97
2016,2,22,11,30,22.0,271.0,1.6,19.0,287.0,232.16,180.77
2016,2,22,11,45,39.0,304.0,1.45,19.5,333.0,278.19,215.57
2016,2,22,12,0,56.0,337.0,1.3,20.0,379.0,309.49,238.27
2016,2,22,12,15,92.0,357.5,1.1,20.0,427.0,338.04,258.92
2016,2,22,12,30,128.0,378.0,0.9,20.0,475.0,366.49,278.62
2016,2,22,12,45,169.0,378.5,0.75,20.5,506.5,370.44,279.16
2016,2,22,13,0,210.0,379.0,0.6,21.0,538.0,369.63,275.61
2016,2,22,13,15,290.0,358.0,0.55,21.0,575.0,363.28,267.58
2016,2,22,13,30,370.0,337.0,0.5,21.0,612.0,347.37,251.19
2016,2,22,13,45,360.0,331.0,0.45,21.5,594.0,309.63,220.48
2016,2,22,14,0,350.0,325.0,0.4,22.0,576.0,272.94,191.69
2016,2,22,14,15,579.0,230.0,0.45,22.0,627.5,211.53,137.63
2016,2,22,14,30,808.0,135.0,0.5,22.0,679.0,133.15,82.4
2016,2,22,14,45,784.5,137.0,0.6,22.0,644.5,95.7,75.14
2016,2,22,15,0,761.0,139.0,0.7,22.0,610.0,97.52,76.94
2016,2,22,15,15,742.0,135.0,0.8,21.5,570.0,95.94,75.99
2016,2,22,15,30,723.0,131.0,0.9,21.0,530.0,94.36,75.04
2016,2,22,15,45,697.0,126.0,1.05,21.0,484.5,91.96,73.26
2016,2,22,16,0,671.0,121.0,1.2,21.0,439.0,89.53,71.46
2016,2,22,16,15,636.0,114.5,1.2,20.5,389.5,85.86,68.7
2016,2,22,16,30,601.0,108.0,1.2,20.0,340.0,82.14,65.86
2016,2,22,16,45,554.5,98.5,1.3,20.0,288.5,75.95,60.69
2016,2,22,17,0,508.0,89.0,1.4,20.0,237.0,69.65,55.29
2016,2,22,17,15,438.0,77.0,1.45,19.0,185.5,57.65,44.94
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,48.75,36.99
2016,2,22,17,45,266.5,48.0,1.6,17.5,89.0,36.09,25.38
2016,2,22,18,0,165.0,31.0,1.7,17.0,44.0,23.37,12.1
2016,2,22,18,15,82.5,15.5,2.0,16.5,22.0,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,11.5,22.0,110.49,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,44.0,289.65,198.72
2016,2,23,7,45,389.0,36.0,5.75,12.5,93.5,433.78,358.27
2016,2,23,8,0,532.0,46.0,5.9,13.0,143.0,575.7,481.28
2016,2,23,8,15,266.0,62.5,6.2,13.0,111.0,354.66,302.85
2016,2,23,8,30,0.0,79.0,6.5,13.0,79.0,66.22,51.25
2016,2,23,8,45,0.0,54.0,6.8,13.5,54.0,41.33,29.91
2016,2,23,9,0,0.0,29.0,7.1,14.0,29.0,22.12,13.33
2016,2,23,9,15,0.0,58.5,7.3,14.0,58.5,44.82,32.65
2016,2,23,9,30,0.0,88.0,7.5,14.0,88.0,68.13,52.29
2016,2,23,9,45,0.0,97.0,7.7,14.0,97.0,75.48,58.3
2016,2,23,10,0,0.0,106.0,7.9,14.0,106.0,82.78,64.26
2016,2,23,10,15,0.0,95.0,8.1,14.0,95.0,73.36,56.18
2016,2,23,10,30,0.0,84.0,8.3,14.0,84.0,64.69,48.78
2016,2,23,10,45,5.0,151.0,8.55,14.0,154.5,123.44,97.76
2016,2,23,11,0,10.0,218.0,8.8,14.0,225.0,183.24,146.98
2016,2,23,11,15,179.0,272.5,8.9,14.0,400.5,381.13,311.78
2016,2,23,11,30,348.0,327.0,9.0,14.0,576.0,549.43,447.07
2016,2,23,11,45,264.5,350.5,9.15,14.0,542.5,490.57,397.33
2016,2,23,12,0,181.0,374.0,9.3,14.0,509.0,426.96,344.49
2016,2,23,12,15,101.0,329.5,9.3,13.5,405.0,320.91,258.63
2016,2,23,12,30,21.0,285.0,9.3,13.0,301.0,230.19,184.65
2016,2,23,12,45,240.0,298.0,9.35,13.0,481.0,348.88,280.01
2016,2,23,13,0,459.0,311.0,9.4,13.0,661.0,430.29,340.48
2016,2,23,13,15,230.5,237.5,9.4,13.0,413.5,260.46,204.64
2016,2,23,13,30,2.0,164.0,9.4,13.0,166.0,125.24,98.61
2016,2,23,13,45,3.0,170.0,9.4,13.0,172.5,129.12,101.9
2016,2,23,14,0,4.0,176.0,9.4,13.0,179.0,132.65,104.86
2016,2,23,14,15,8.5,204.0,9.35,12.5,210.5,151.04,120.23
2016,2,23,14,30,13.0,232.0,9.3,12.0,242.0,167.02,133.92
2016,2,23,14,45,12.0,220.5,9.3,12.0,229.0,157.78,132.65
2016,2,23,15,0,11.0,209.0,9.3,12.0,216.0,149.94,126.13
2016,2,23,15,15,5.5,162.5,9.2,11.5,166.0,119.59,100.11
2016,2,23,15,30,0.0,116.0,9.1,11.0,116.0,87.69,72.42
2016,2,23,15,45,108.0,162.5,9.05,11.0,214.0,111.66,93.88
2016,2,23,16,0,216.0,209.0,9.0,11.0,312.0,138.23,117.69
2016,2,23,16,15,199.5,190.5,8.8,10.5,277.5,127.08,108.36
2016,2,23,16,30,183.0,172.0,8.6,10.0,243.0,115.6,98.63
2016,2,23,16,45,174.5,147.5,8.45,9.5,207.5,100.77,85.71
2016,2,23,17,0,166.0,123.0,8.3,9.0,172.0,85.47,72.13
2016,2,23,17,15,145.5,99.0,8.05,8.5,135.5,69.86,57.97
2016,2,23,17,30,125.0,75.0,7.8,8.0,99.0,53.87,43.16
2016,2,23,17,45,93.0,52.5,7.6,8.0,67.0,38.34,28.44
2016,2,23,18,0,61.0,30.0,7.4,8.0,35.0,22.51,12.34
2016,2,23,18,15,30.5,15.0,7.4,7.5,17.5,11.8,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.0,12.5,5.1,4.5,28.5,176.71,0.0
2016,2,24,7,30,408.0,25.0,5.3,5.0,57.0,415.01,304.33
2016,2,24,7,45,522.5,34.5,5.5,5.5,109.5,537.17,452.67
2016,2,24,8,0,637.0,44.0,5.7,6.0,162.0,657.73,560.49
2016,2,24,8,15,702.0,50.0,5.9,6.5,220.0,730.59,623.62
2016,2,24,8,30,767.0,56.0,6.1,7.0,278.0,801.32,681.27
2016,2,24,8,45,816.0,58.0,6.35,8.0,336.0,849.63,717.33
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,884.53,741.33
2016,2,24,9,15,892.0,63.0,6.55,9.5,448.0,907.02,754.89
2016,2,24,9,30,919.0,66.0,6.5,10.0,502.0,925.71,765.18
2016,2,24,9,45,945.0,65.0,6.5,10.5,552.0,934.2,767.83
2016,2,24,10,0,971.0,64.0,6.5,11.0,602.0,938.49,767.42
2016,2,24,10,15,984.0,65.5,6.4,11.5,644.5,930.17,757.17
2016,2,24,10,30,997.0,67.0,6.3,12.0,687.0,917.49,743.98
2016,2,24,10,45,1009.0,66.0,6.25,12.5,722.5,896.74,725.29
2016,2,24,11,0,1021.0,65.0,6.2,13.0,758.0,871.75,703.74
2016,2,24,11,15,1027.5,66.0,6.15,13.5,785.5,840.55,677.81
2016,2,24,11,30,1034.0,67.0,6.1,14.0,813.0,805.4,649.13
2016,2,24,11,45,1030.5,73.5,6.05,14.5,831.5,765.13,614.24
2016,2,24,12,0,1027.0,80.0,6.0,15.0,850.0,721.52,576.09
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,672.19,534.0
2016,2,24,12,30,1031.0,80.0,5.8,15.0,870.0,619.99,488.73
2016,2,24,12,45,1032.5,79.0,5.75,15.5,870.5,564.05,438.69
2016,2,24,13,0,1034.0,78.0,5.7,16.0,871.0,505.76,385.68
2016,2,24,13,15,1032.5,78.0,5.6,16.0,862.0,445.03,330.25
2016,2,24,13,30,1031.0,78.0,5.5,16.0,853.0,382.7,272.69
2016,2,24,13,45,1028.0,76.5,5.4,16.0,835.0,317.56,213.08
2016,2,24,14,0,1025.0,75.0,5.3,16.0,817.0,251.59,155.12
2016,2,24,14,15,1019.0,74.0,5.2,16.0,790.5,184.99,103.53
2016,2,24,14,30,1013.0,73.0,5.1,16.0,764.0,118.4,67.04
2016,2,24,14,45,1005.0,71.5,5.05,16.0,729.0,78.08,62.14
2016,2,24,15,0,997.0,70.0,5.0,16.0,694.0,76.52,60.96
2016,2,24,15,15,984.5,68.5,4.85,16.0,652.0,74.74,59.56
2016,2,24,15,30,972.0,67.0,4.7,16.0,610.0,72.84,58.08
2016,2,24,15,45,955.5,64.5,4.6,16.0,561.5,70.07,55.84
2016,2,24,16,0,939.0,62.0,4.5,16.0,513.0,67.15,53.48
2016,2,24,16,15,914.5,59.0,3.95,15.0,459.5,63.6,50.75
2016,2,24,16,30,890.0,56.0,3.4,14.0,406.0,59.91,47.86
2016,2,24,16,45,854.0,52.5,2.85,13.5,349.0,55.56,44.2
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,51.09,40.34
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,41.87,32.15
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,36.85,27.51
2016,2,24,17,45,594.5,31.5,1.6,10.0,121.0,29.45,20.48
2016,2,24,18,0,488.0,24.0,1.4,9.0,67.0,22.23,12.41
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.5,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.5,12.5,2.7,6.0,29.5,176.87,0.0
2016,2,25,7,30,407.0,25.0,3.0,7.0,59.0,418.68,312.27
2016,2,25,7,45,520.0,34.5,3.3,8.0,112.0,536.98,444.35
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,656.35,546.33
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,728.28,605.09
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,798.18,658.44
2016,2,25,8,45,800.0,61.0,3.6,11.0,336.5,841.43,687.55
2016,2,25,9,0,839.0,66.0,3.6,12.0,393.0,881.37,712.72
2016,2,25,9,15,865.5,69.0,3.6,12.5,446.5,903.53,725.23
2016,2,25,9,30,892.0,72.0,3.6,13.0,500.0,911.6,727.34
2016,2,25,9,45,910.0,75.0,3.6,14.0,548.0,918.1,727.07
2016,2,25,10,0,928.0,78.0,3.6,15.0,596.0,920.44,723.92
2016,2,25,10,15,941.5,80.0,3.55,15.5,638.0,913.38,715.34
2016,2,25,10,30,955.0,82.0,3.5,16.0,680.0,902.06,704.06
2016,2,25,10,45,963.5,84.0,3.45,16.5,714.5,882.36,687.13
2016,2,25,11,0,972.0,86.0,3.4,17.0,749.0,858.56,667.62
2016,2,25,11,15,978.5,87.0,3.35,17.0,775.5,828.2,644.91
2016,2,25,11,30,985.0,88.0,3.3,17.0,802.0,794.04,619.23
2016,2,25,11,45,987.5,89.5,3.25,17.5,820.0,753.98,586.18
2016,2,25,12,0,990.0,91.0,3.2,18.0,838.0,710.64,550.29
2016,2,25,12,15,991.5,91.5,3.2,18.0,846.5,662.75,511.6
2016,2,25,12,30,993.0,92.0,3.2,18.0,855.0,612.1,469.8
2016,2,25,12,45,991.0,92.5,3.25,18.0,854.5,557.23,423.76
2016,2,25,13,0,989.0,93.0,3.3,18.0,854.0,500.4,374.8
2016,2,25,13,15,986.0,92.5,3.3,18.0,844.5,440.73,322.23
2016,2,25,13,30,983.0,92.0,3.3,18.0,835.0,379.75,267.61
2016,2,25,13,45,976.5,92.0,3.35,18.0,816.5,317.17,211.8
2016,2,25,14,0,970.0,92.0,3.4,18.0,798.0,254.17,157.61
2016,2,25,14,15,962.5,91.0,3.45,18.0,771.0,190.23,108.75
2016,2,25,14,30,955.0,90.0,3.5,18.0,744.0,126.54,73.82
2016,2,25,14,45,937.0,91.0,3.55,18.0,707.5,88.11,70.14
2016,2,25,15,0,919.0,92.0,3.6,18.0,671.0,88.09,70.32
2016,2,25,15,15,904.0,90.0,3.65,17.5,629.0,86.29,69.09
2016,2,25,15,30,889.0,88.0,3.7,17.0,587.0,76.71,61.16
2016,2,25,15,45,867.5,85.0,3.8,16.5,539.0,74.51,59.57
2016,2,25,16,0,846.0,82.0,3.9,16.0,491.0,72.27,57.93
2016,2,25,16,15,817.0,78.0,3.75,15.5,438.5,69.11,55.48
2016,2,25,16,30,788.0,74.0,3.6,15.0,386.0,65.91,52.94
2016,2,25,16,45,746.5,68.5,3.45,14.5,330.5,61.3,49.11
2016,2,25,17,0,705.0,63.0,3.3,14.0,275.0,56.66,45.13
2016,2,25,17,15,639.5,56.5,3.15,13.0,219.0,46.94,36.54
2016,2,25,17,30,574.0,50.0,3.0,12.0,163.0,41.6,31.63
2016,2,25,17,45,464.5,39.0,2.9,11.0,111.5,32.4,23.01
2016,2,25,18,0,355.0,28.0,2.8,10.0,60.0,23.26,13.42
2016,2,25,18,15,177.5,14.0,2.9,9.5,30.0,11.02,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.0,14.0,1.45,3.5,29.0,150.21,0.0
2016,2,26,7,30,338.0,28.0,1.5,4.0,58.0,379.53,292.22
2016,2,26,7,45,453.0,39.0,1.55,5.0,109.0,496.62,412.88
2016,2,26,8,0,568.0,50.0,1.6,6.0,160.0,617.68,513.66
2016,2,26,8,15,635.0,57.0,1.85,7.0,216.5,691.46,573.14
2016,2,26,8,30,702.0,64.0,2.1,8.0,273.0,756.5,622.69
2016,2,26,8,45,745.0,69.5,2.35,9.0,329.0,804.11,656.74
2016,2,26,9,0,788.0,75.0,2.6,10.0,385.0,848.41,686.98
2016,2,26,9,15,817.0,79.0,2.5,10.5,438.0,874.34,701.36
2016,2,26,9,30,846.0,83.0,2.4,11.0,491.0,896.3,712.55
2016,2,26,9,45,866.0,86.0,2.35,11.5,539.0,904.7,714.37
2016,2,26,10,0,886.0,89.0,2.3,12.0,587.0,908.85,713.39
2016,2,26,10,15,900.5,91.5,2.15,12.0,629.0,893.55,699.25
2016,2,26,10,30,915.0,94.0,2.0,12.0,671.0,884.11,689.62
2016,2,26,10,45,925.0,96.5,1.85,12.5,705.5,866.73,673.32
2016,2,26,11,0,935.0,99.0,1.7,13.0,740.0,845.28,654.49
2016,2,26,11,15,942.0,100.0,1.6,13.5,766.5,816.04,631.06
2016,2,26,11,30,949.0,101.0,1.5,14.0,793.0,783.09,604.56
2016,2,26,11,45,953.5,102.0,1.4,14.5,811.5,744.84,573.02
2016,2,26,12,0,958.0,103.0,1.3,15.0,830.0,703.29,538.77
2016,2,26,12,15,960.5,103.0,1.25,15.0,839.0,656.58,501.66
2016,2,26,12,30,963.0,103.0,1.2,15.0,848.0,607.14,461.62
2016,2,26,12,45,963.5,102.5,1.15,15.5,848.5,553.8,416.78
2016,2,26,13,0,964.0,102.0,1.1,16.0,849.0,498.37,369.2
2016,2,26,13,15,961.5,101.5,1.1,16.0,839.5,439.95,319.08
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,380.21,266.76
2016,2,26,13,45,955.5,99.5,1.15,16.5,812.5,318.48,212.29
2016,2,26,14,0,952.0,98.0,1.2,17.0,795.0,256.07,158.98
2016,2,26,14,15,944.5,97.0,1.2,17.0,768.5,193.01,111.18
2016,2,26,14,30,937.0,96.0,1.2,17.0,742.0,130.21,76.65
2016,2,26,14,45,927.0,94.0,1.3,17.0,707.5,89.6,71.55
2016,2,26,15,0,917.0,92.0,1.4,17.0,673.0,88.05,70.46
2016,2,26,15,15,902.0,89.5,1.4,17.0,631.0,85.96,68.85
2016,2,26,15,30,887.0,87.0,1.4,17.0,589.0,83.74,67.14
2016,2,26,15,45,867.0,84.0,1.45,17.0,541.5,73.79,58.77
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,71.56,57.04
2016,2,26,16,15,818.5,77.0,1.35,16.5,441.5,68.39,54.59
2016,2,26,16,30,790.0,73.0,1.2,16.0,389.0,65.17,52.06
2016,2,26,16,45,747.5,68.5,1.1,15.5,333.0,61.3,48.9
2016,2,26,17,0,705.0,64.0,1.0,15.0,277.0,57.44,45.66
2016,2,26,17,15,640.5,57.0,1.05,14.0,221.0,47.31,36.76
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,41.59,31.55
2016,2,26,17,45,466.0,39.5,1.15,12.0,113.5,32.8,23.33
2016,2,26,18,0,356.0,29.0,1.2,11.0,62.0,24.08,14.27
2016,2,26,18,15,178.0,14.5,1.25,10.5,31.0,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.0,2.5,7.0,29.0,139.08,0.0
2016,2,27,7,30,308.0,30.0,2.7,8.0,58.0,356.79,278.33
2016,2,27,7,45,414.5,42.5,2.9,9.0,108.0,468.49,389.83
2016,2,27,8,0,521.0,55.0,3.1,10.0,158.0,583.73,487.29
2016,2,27,8,15,588.5,63.0,3.3,11.0,213.5,659.32,548.21
2016,2,27,8,30,656.0,71.0,3.5,12.0,269.0,733.54,604.61
2016,2,27,8,45,696.0,77.5,3.75,13.0,323.5,778.45,636.34
2016,2,27,9,0,736.0,84.0,4.0,14.0,378.0,820.45,664.67
2016,2,27,9,15,766.5,89.0,4.05,14.5,430.0,842.15,677.46
2016,2,27,9,30,797.0,94.0,4.1,15.0,482.0,867.0,692.4
2016,2,27,9,45,815.5,98.5,4.2,16.0,528.5,876.25,694.74
2016,2,27,10,0,834.0,103.0,4.3,17.0,575.0,881.32,694.23
2016,2,27,10,15,850.0,105.5,4.35,17.5,616.5,877.72,688.84
2016,2,27,10,30,866.0,108.0,4.4,18.0,658.0,869.86,680.68
2016,2,27,10,45,875.0,111.5,4.45,18.5,691.5,853.01,666.3
2016,2,27,11,0,884.0,115.0,4.5,19.0,725.0,832.13,649.29
2016,2,27,11,15,891.5,116.5,4.5,19.0,751.5,804.12,628.26
2016,2,27,11,30,899.0,118.0,4.5,19.0,778.0,765.16,598.05
2016,2,27,11,45,902.5,120.0,4.55,19.5,795.5,728.51,567.83
2016,2,27,12,0,906.0,122.0,4.6,20.0,813.0,688.74,534.79
2016,2,27,12,15,908.0,122.5,4.6,20.0,822.0,643.91,498.18
2016,2,27,12,30,910.0,123.0,4.6,20.0,831.0,596.51,458.73
2016,2,27,12,45,908.5,123.5,4.65,20.5,830.5,545.04,414.48
2016,2,27,13,0,907.0,124.0,4.7,21.0,830.0,491.77,367.8
2016,2,27,13,15,904.0,123.5,4.65,21.0,821.0,435.66,318.42
2016,2,27,13,30,901.0,123.0,4.6,21.0,812.0,378.42,267.35
2016,2,27,13,45,894.0,123.0,4.6,21.0,793.5,319.56,215.18
2016,2,27,14,0,887.0,123.0,4.6,21.0,775.0,255.28,160.6
2016,2,27,14,15,879.0,121.5,4.55,21.0,749.0,193.94,113.68
2016,2,27,14,30,871.0,120.0,4.5,21.0,723.0,133.13,79.31
2016,2,27,14,45,858.0,118.0,4.5,21.0,688.5,93.17,73.56
2016,2,27,15,0,845.0,116.0,4.5,21.0,654.0,92.47,73.16
2016,2,27,15,15,828.5,113.0,4.45,20.5,613.0,91.03,72.27
2016,2,27,15,30,812.0,110.0,4.4,20.0,572.0,89.57,71.37
2016,2,27,15,45,787.0,106.5,4.35,20.0,525.0,87.54,69.85
2016,2,27,16,0,762.0,103.0,4.3,20.0,478.0,78.86,62.64
2016,2,27,16,15,730.5,98.0,3.95,19.5,426.5,75.76,60.3
2016,2,27,16,30,699.0,93.0,3.6,19.0,375.0,72.62,57.89
2016,2,27,16,45,654.0,86.5,3.3,18.5,320.5,68.15,54.27
2016,2,27,17,0,609.0,80.0,3.0,18.0,266.0,63.65,50.52
2016,2,27,17,15,541.5,70.5,2.75,17.0,212.0,56.56,44.42
2016,2,27,17,30,474.0,61.0,2.5,16.0,158.0,49.43,38.03
2016,2,27,17,45,367.5,47.5,2.3,15.0,108.5,38.69,28.16
2016,2,27,18,0,261.0,34.0,2.1,14.0,59.0,25.96,15.77
2016,2,27,18,15,130.5,17.0,2.2,14.0,29.5,12.97,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,143.27,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,287.97,225.71
2016,2,28,7,45,328.5,51.0,4.5,13.0,106.0,402.89,335.17
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,525.87,439.47
2016,2,28,8,15,221.5,57.0,5.2,14.5,102.0,307.35,260.99
2016,2,28,8,30,0.0,49.0,5.6,15.0,49.0,37.47,26.39
2016,2,28,8,45,0.0,52.0,6.05,16.0,52.0,39.79,28.26
2016,2,28,9,0,0.0,55.0,6.5,17.0,55.0,42.11,30.01
2016,2,28,9,15,0.0,91.0,6.55,17.5,91.0,71.11,54.15
2016,2,28,9,30,0.0,127.0,6.6,18.0,127.0,102.92,80.24
2016,2,28,9,45,0.0,139.5,6.7,19.0,139.5,112.91,87.85
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,122.83,95.32
2016,2,28,10,15,26.0,215.0,6.7,20.0,231.5,217.58,172.46
2016,2,28,10,30,52.0,278.0,6.6,20.0,311.0,298.55,236.92
2016,2,28,10,45,38.0,273.0,6.5,20.5,298.5,274.53,216.36
2016,2,28,11,0,24.0,268.0,6.4,21.0,286.0,237.45,185.84
2016,2,28,11,15,30.0,288.5,6.2,21.5,311.0,270.34,211.03
2016,2,28,11,30,36.0,309.0,6.0,22.0,336.0,286.89,223.09
2016,2,28,11,45,36.0,316.0,5.85,22.5,343.5,286.23,221.67
2016,2,28,12,0,36.0,323.0,5.7,23.0,351.0,285.27,220.07
2016,2,28,12,15,34.5,323.5,5.5,23.0,350.5,277.87,213.93
2016,2,28,12,30,33.0,324.0,5.3,23.0,350.0,270.58,207.94
2016,2,28,12,45,192.5,344.0,5.1,23.5,494.5,358.8,274.2
2016,2,28,13,0,352.0,364.0,4.9,24.0,639.0,423.37,318.59
2016,2,28,13,15,415.0,334.0,4.7,24.0,655.0,396.73,294.32
2016,2,28,13,30,478.0,304.0,4.5,24.0,671.0,361.66,262.69
2016,2,28,13,45,418.0,319.5,4.35,24.0,635.5,320.79,229.99
2016,2,28,14,0,358.0,335.0,4.2,24.0,600.0,283.18,201.55
2016,2,28,14,15,348.5,325.0,4.1,24.0,575.5,244.65,172.89
2016,2,28,14,30,339.0,315.0,4.0,24.0,551.0,207.52,149.87
2016,2,28,14,45,568.5,223.0,3.9,24.0,597.0,138.69,110.2
2016,2,28,15,0,798.0,131.0,3.8,24.0,643.0,100.78,79.11
2016,2,28,15,15,780.5,127.5,3.7,24.0,602.5,91.49,71.58
2016,2,28,15,30,763.0,124.0,3.6,24.0,562.0,90.12,70.64
2016,2,28,15,45,741.0,119.0,3.5,24.0,515.5,87.66,68.79
2016,2,28,16,0,719.0,114.0,3.4,24.0,469.0,85.14,66.89
2016,2,28,16,15,686.0,108.5,3.05,23.0,418.0,82.0,64.71
2016,2,28,16,30,653.0,103.0,2.7,22.0,367.0,78.81,62.46
2016,2,28,16,45,610.0,94.5,2.35,21.5,314.0,73.25,57.98
2016,2,28,17,0,567.0,86.0,2.0,21.0,261.0,67.56,53.27
2016,2,28,17,15,498.5,76.0,1.95,20.0,207.5,60.32,47.14
2016,2,28,17,30,430.0,66.0,1.9,19.0,154.0,50.02,38.08
2016,2,28,17,45,328.5,51.0,1.85,18.5,106.5,38.64,27.73
2016,2,28,18,0,227.0,36.0,1.8,18.0,59.0,27.26,16.69
2016,2,28,18,15,113.5,18.0,1.85,17.5,29.5,13.68,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,20.5,1.7,14.5,27.0,101.28,0.0
2016,2,29,7,30,129.0,41.0,1.9,15.0,54.0,202.65,158.94
2016,2,29,7,45,229.5,60.5,2.1,16.0,101.5,331.43,271.57
2016,2,29,8,0,330.0,80.0,2.3,17.0,149.0,445.5,366.48
2016,2,29,8,15,165.0,70.5,2.35,17.5,105.0,253.37,210.54
2016,2,29,8,30,0.0,61.0,2.4,18.0,61.0,46.75,33.82
2016,2,29,8,45,0.0,85.5,2.45,18.5,85.5,68.32,51.9
2016,2,29,9,0,0.0,110.0,2.5,19.0,110.0,90.3,69.85
2016,2,29,9,15,0.0,125.5,2.6,19.5,125.5,103.14,80.0
2016,2,29,9,30,0.0,141.0,2.7,20.0,141.0,115.84,89.91
2016,2,29,9,45,5.5,171.0,2.8,20.5,174.5,147.16,114.95
2016,2,29,10,0,11.0,201.0,2.9,21.0,208.0,177.88,139.06
2016,2,29,10,15,13.0,214.5,2.95,21.5,223.0,189.26,147.41
2016,2,29,10,30,15.0,228.0,3.0,22.0,238.0,200.43,155.58
2016,2,29,10,45,14.0,231.5,3.15,22.5,241.5,199.98,154.54
2016,2,29,11,0,13.0,235.0,3.3,23.0,245.0,199.79,153.77
2016,2,29,11,15,13.5,243.5,3.3,23.0,254.0,205.13,157.66
2016,2,29,11,30,14.0,252.0,3.3,23.0,263.0,210.31,161.41
2016,2,29,11,45,414.0,208.5,3.35,23.5,528.0,484.38,375.37
2016,2,29,12,0,814.0,165.0,3.4,24.0,793.0,677.89,514.94
2016,2,29,12,15,816.5,165.5,3.45,24.0,801.5,635.09,479.99
2016,2,29,12,30,819.0,166.0,3.5,24.0,810.0,589.83,443.78
2016,2,29,12,45,825.0,162.5,3.55,24.0,811.5,540.98,403.94
2016,2,29,13,0,831.0,159.0,3.6,24.0,813.0,489.89,361.21
2016,2,29,13,15,548.0,268.5,3.65,24.0,698.0,403.83,296.11
2016,2,29,13,30,265.0,378.0,3.7,24.0,583.0,343.61,253.97
2016,2,29,13,45,541.0,265.5,3.75,24.0,671.5,316.85,222.52
2016,2,29,14,0,817.0,153.0,3.8,24.0,760.0,264.85,168.69
2016,2,29,14,15,807.5,151.0,3.8,24.0,734.0,206.58,124.51
2016,2,29,14,30,798.0,149.0,3.8,24.0,708.0,149.18,91.54
2016,2,29,14,45,749.5,162.5,3.85,24.0,668.0,108.1,84.96
2016,2,29,15,0,701.0,176.0,3.9,24.0,628.0,116.78,92.39
2016,2,29,15,15,681.5,171.0,3.9,23.5,587.5,115.41,91.65
2016,2,29,15,30,662.0,166.0,3.9,23.0,547.0,114.06,90.96
2016,2,29,15,45,632.5,160.5,3.9,23.0,501.0,112.15,89.64
2016,2,29,16,0,603.0,155.0,3.9,23.0,455.0,107.46,85.98
2016,2,29,16,15,567.0,146.5,3.65,22.5,405.0,102.44,82.18
2016,2,29,16,30,531.0,138.0,3.4,22.0,355.0,97.3,78.23
2016,2,29,16,45,484.5,126.0,3.15,22.0,303.0,89.64,71.9
2016,2,29,17,0,438.0,114.0,2.9,22.0,251.0,81.8,65.29
2016,2,29,17,15,370.5,99.0,2.65,21.0,199.0,71.54,56.66
2016,2,29,17,30,303.0,84.0,2.4,20.0,147.0,61.11,47.56
2016,2,29,17,45,220.5,63.0,2.2,19.0,101.5,46.06,34.11
2016,2,29,18,0,138.0,42.0,2.0,18.0,56.0,30.94,20.01
2016,2,29,18,15,69.0,21.0,2.0,18.0,28.0,15.76,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,111.5,20.0,3.5,16.5,31.5,155.0,21.98
2016,3,1,7,30,223.0,40.0,3.7,17.0,63.0,299.6,237.23
2016,3,1,7,45,344.0,53.0,3.95,17.5,113.5,420.74,344.75
2016,3,1,8,0,465.0,66.0,4.2,18.0,164.0,551.86,452.63
2016,3,1,8,15,495.0,75.5,4.4,18.5,207.0,595.74,488.31
2016,3,1,8,30,525.0,85.0,4.6,19.0,250.0,637.29,520.28
2016,3,1,8,45,498.5,109.0,4.8,20.0,288.5,631.89,513.74
2016,3,1,9,0,472.0,133.0,5.0,21.0,327.0,632.43,511.46
2016,3,1,9,15,523.0,139.0,5.1,21.0,379.5,679.97,546.36
2016,3,1,9,30,574.0,145.0,5.2,21.0,432.0,734.26,585.57
2016,3,1,9,45,715.5,120.5,5.3,21.5,512.0,825.25,649.9
2016,3,1,10,0,857.0,96.0,5.4,22.0,592.0,902.43,702.56
2016,3,1,10,15,873.0,98.0,5.5,22.0,634.0,897.83,697.62
2016,3,1,10,30,889.0,100.0,5.6,22.0,676.0,879.21,683.27
2016,3,1,10,45,906.5,99.5,5.75,22.5,712.5,865.19,671.37
2016,3,1,11,0,924.0,99.0,5.9,23.0,749.0,846.91,656.54
2016,3,1,11,15,931.5,100.0,6.0,23.0,775.5,818.16,635.32
2016,3,1,11,30,939.0,101.0,6.1,23.0,802.0,785.68,611.15
2016,3,1,11,45,947.5,100.0,6.25,23.0,821.0,748.41,581.77
2016,3,1,12,0,956.0,99.0,6.4,23.0,840.0,707.65,549.11
2016,3,1,12,15,958.0,99.0,6.45,23.0,849.0,660.51,510.56
2016,3,1,12,30,960.0,99.0,6.5,23.0,858.0,610.7,469.04
2016,3,1,12,45,962.5,97.5,6.55,23.0,858.5,557.48,423.81
2016,3,1,13,0,965.0,96.0,6.6,23.0,859.0,502.01,375.59
2016,3,1,13,15,963.0,95.5,6.55,23.0,850.0,443.54,323.75
2016,3,1,13,30,961.0,95.0,6.5,23.0,841.0,383.72,269.98
2016,3,1,13,45,958.0,93.5,6.5,23.0,823.0,321.83,214.59
2016,3,1,14,0,955.0,92.0,6.5,23.0,805.0,259.23,160.4
2016,3,1,14,15,948.5,91.0,6.45,23.0,779.0,195.98,111.31
2016,3,1,14,30,942.0,90.0,6.4,23.0,753.0,132.89,74.85
2016,3,1,14,45,921.0,93.5,6.35,23.0,716.5,89.15,69.59
2016,3,1,15,0,900.0,97.0,6.3,23.0,680.0,90.58,70.96
2016,3,1,15,15,885.5,94.5,6.2,22.5,638.5,88.63,69.63
2016,3,1,15,30,871.0,92.0,6.1,22.0,597.0,78.69,61.54
2016,3,1,15,45,856.0,87.5,6.05,22.0,550.5,75.77,59.25
2016,3,1,16,0,841.0,83.0,6.0,22.0,504.0,72.72,56.85
2016,3,1,16,15,814.0,79.0,5.7,21.5,452.0,69.65,54.53
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,66.52,52.13
2016,3,1,16,45,755.0,69.0,5.1,20.5,345.5,61.72,48.23
2016,3,1,17,0,723.0,63.0,4.8,20.0,291.0,56.8,44.14
2016,3,1,17,15,663.0,56.5,4.35,19.0,234.5,51.04,39.26
2016,3,1,17,30,603.0,50.0,3.9,18.0,178.0,41.75,31.07
2016,3,1,17,45,507.0,40.0,3.45,17.0,125.5,33.37,23.44
2016,3,1,18,0,411.0,30.0,3.0,16.0,73.0,25.03,15.37
2016,3,1,18,15,205.5,15.0,2.9,15.5,36.5,12.22,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.5,16.5,2.15,8.5,37.5,229.45,77.55
2016,3,2,7,30,399.0,33.0,2.3,9.0,75.0,443.61,359.48
2016,3,2,7,45,495.0,43.0,2.5,10.0,128.0,546.8,452.37
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,652.23,538.76
2016,3,2,8,15,651.5,60.0,3.1,12.0,237.5,721.37,593.28
2016,3,2,8,30,712.0,67.0,3.5,13.0,294.0,782.03,638.53
2016,3,2,8,45,746.0,73.0,3.9,14.0,348.5,822.27,666.5
2016,3,2,9,0,780.0,79.0,4.3,15.0,403.0,859.15,691.13
2016,3,2,9,15,807.0,83.0,4.3,15.5,455.5,883.37,705.09
2016,3,2,9,30,834.0,87.0,4.3,16.0,508.0,903.63,715.99
2016,3,2,9,45,846.5,92.5,4.3,16.5,553.5,908.2,715.58
2016,3,2,10,0,859.0,98.0,4.3,17.0,599.0,908.63,712.46
2016,3,2,10,15,872.5,100.5,4.3,17.5,640.0,902.29,704.83
2016,3,2,10,30,886.0,103.0,4.3,18.0,681.0,881.81,687.37
2016,3,2,10,45,889.0,108.0,4.35,18.5,713.0,861.39,670.54
2016,3,2,11,0,892.0,113.0,4.4,19.0,745.0,837.21,651.3
2016,3,2,11,15,898.5,114.5,4.45,19.5,770.5,808.74,629.16
2016,3,2,11,30,905.0,116.0,4.5,20.0,796.0,776.69,603.78
2016,3,2,11,45,901.5,121.0,4.55,20.5,811.0,737.35,571.74
2016,3,2,12,0,898.0,126.0,4.6,21.0,826.0,695.25,537.24
2016,3,2,12,15,899.5,126.5,4.6,21.5,834.5,650.03,499.73
2016,3,2,12,30,901.0,127.0,4.6,22.0,843.0,602.33,459.61
2016,3,2,12,45,889.0,133.5,4.7,22.5,840.0,550.05,415.46
2016,3,2,13,0,877.0,140.0,4.8,23.0,837.0,498.03,370.49
2016,3,2,13,15,873.5,139.5,4.8,23.0,827.0,441.22,321.41
2016,3,2,13,30,870.0,139.0,4.8,23.0,817.0,383.45,270.67
2016,3,2,13,45,855.0,142.5,4.85,23.5,796.5,324.68,218.99
2016,3,2,14,0,840.0,146.0,4.9,24.0,776.0,266.69,169.67
2016,3,2,14,15,830.5,144.0,4.95,24.0,749.0,206.98,123.92
2016,3,2,14,30,821.0,142.0,5.0,24.0,722.0,148.13,89.42
2016,3,2,14,45,816.0,135.0,5.05,24.0,689.5,101.9,79.84
2016,3,2,15,0,811.0,128.0,5.1,24.0,657.0,98.61,77.31
2016,3,2,15,15,793.5,125.0,5.05,23.5,616.0,97.47,76.71
2016,3,2,15,30,776.0,122.0,5.0,23.0,575.0,88.76,69.74
2016,3,2,15,45,743.5,121.0,5.0,23.0,526.5,88.58,69.81
2016,3,2,16,0,711.0,120.0,5.0,23.0,478.0,88.54,70.01
2016,3,2,16,15,679.0,114.0,4.8,22.5,427.0,85.25,67.59
2016,3,2,16,30,647.0,108.0,4.6,22.0,376.0,81.89,65.08
2016,3,2,16,45,597.5,101.0,4.4,22.0,322.0,77.47,61.48
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,73.04,57.78
2016,3,2,17,15,482.0,83.0,4.0,21.0,215.0,62.17,48.59
2016,3,2,17,30,416.0,72.0,3.8,20.0,162.0,54.02,41.46
2016,3,2,17,45,314.5,56.5,3.65,19.5,113.0,42.42,30.98
2016,3,2,18,0,213.0,41.0,3.5,19.0,64.0,30.79,20.02
2016,3,2,18,15,106.5,20.5,3.65,18.5,32.0,15.52,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,155.06,67.95
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,289.44,231.46
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,433.23,355.6
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,591.25,483.67
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,667.59,543.49
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,742.32,599.86
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,809.19,647.32
