Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,109.7,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,335.7,256.53
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,502.67,411.18
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,606.84,498.17
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,713.47,581.31
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,784.31,632.01
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,847.45,674.33
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,895.33,703.36
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,940.28,729.24
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,970.73,742.95
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,997.46,753.88
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,998.93,749.67
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,1008.86,751.47
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,1009.12,746.95
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,1005.17,739.97
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,992.54,729.64
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,975.73,716.9
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,952.14,699.2
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,924.54,679.1
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,890.46,656.67
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,852.76,631.78
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,809.71,601.71
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,763.57,567.47
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,713.28,530.2
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,660.52,490.05
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,604.13,445.31
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,545.99,397.88
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,485.41,347.67
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,423.75,295.27
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,360.5,240.94
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,296.82,186.72
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,232.25,135.11
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,168.04,92.4
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,104.3,68.97
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,93.4,72.11
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,91.88,71.18
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,90.2,70.12
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,87.95,68.45
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,85.51,66.64
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,75.32,58.44
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,73.21,57.0
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,69.79,54.31
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,66.29,51.52
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,61.32,47.72
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,51.98,39.95
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,45.83,34.66
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,39.74,29.15
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,30.13,20.26
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.62,9.11
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,107.36,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,328.12,256.36
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,489.59,404.73
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,594.08,492.39
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,700.93,576.19
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,772.53,628.5
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,843.15,677.26
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,884.07,702.78
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,929.55,730.83
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,960.42,747.79
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,987.58,762.27
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,1001.54,766.68
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,998.67,759.99
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,999.44,754.98
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,996.04,747.35
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,983.6,735.03
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,967.04,720.27
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,943.19,700.9
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,915.44,679.2
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,881.77,654.06
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,844.54,626.71
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,802.07,595.13
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,756.58,559.93
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,706.57,522.08
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,654.18,481.66
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,598.87,437.21
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,541.82,390.42
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,481.89,341.13
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,421.0,289.9
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,358.62,236.95
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,295.91,184.25
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,232.38,134.15
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,169.3,92.64
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,106.52,69.46
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,94.9,72.38
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,93.49,71.41
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,91.91,70.31
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,89.75,68.75
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,79.42,60.48
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,77.17,58.96
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,74.83,57.37
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,71.17,54.65
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,67.42,51.81
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,57.78,44.08
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,53.17,40.47
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,46.76,35.01
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,40.36,29.31
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,30.42,20.25
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.55,9.27
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,176.27,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,356.57,278.41
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,517.35,421.92
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,618.97,505.93
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,722.72,586.03
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,790.85,633.88
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,851.0,673.2
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,898.49,702.57
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,943.03,728.92
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,971.74,744.05
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,996.75,756.52
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,996.98,752.94
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,1005.84,755.6
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,1006.05,751.09
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,1002.07,744.07
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,989.5,734.8
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,972.77,722.96
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,948.73,705.23
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,920.75,684.95
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,886.82,661.76
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,849.3,636.02
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,806.47,604.88
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,760.59,569.69
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,710.28,531.43
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,657.59,490.42
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,601.27,445.72
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,543.28,398.33
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,483.23,347.86
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,422.14,295.31
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,359.35,240.83
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,296.33,186.78
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,232.47,135.43
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,169.06,92.91
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,106.41,69.31
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,94.46,72.46
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,93.04,71.61
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,91.45,70.63
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,90.91,70.39
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,108.16,84.94
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,89.1,69.48
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,74.14,57.32
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,71.14,55.13
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,68.1,52.86
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,58.43,44.93
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,53.85,41.23
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,47.44,35.75
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,41.07,30.05
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,31.18,20.97
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.35,10.19
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,5.51,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,45.1,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,191.79,150.03
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,308.84,254.77
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,244.25,202.86
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,173.45,142.35
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,224.3,185.35
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,296.33,244.02
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,354.08,290.12
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,410.92,334.53
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,699.15,562.54
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,945.8,740.3
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,964.0,750.5
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,978.14,759.18
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,843.04,658.53
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,686.84,535.75
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,851.85,662.22
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,954.4,734.41
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,861.74,663.96
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,744.17,571.55
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,815.31,626.93
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,848.08,651.7
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,809.33,621.13
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,766.87,586.63
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,717.66,547.43
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,665.8,505.42
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,611.12,459.5
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,553.81,410.43
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,491.64,357.24
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,428.38,302.04
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,363.73,244.57
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,298.12,187.17
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,231.97,133.83
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,166.16,89.46
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,104.26,67.32
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,94.67,73.22
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,93.21,72.18
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,91.57,71.01
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,88.33,68.53
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,84.82,65.82
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,74.03,57.12
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,71.48,55.3
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,67.33,52.1
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,63.03,48.72
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,58.67,45.33
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,54.3,41.79
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,48.03,36.43
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,38.5,27.99
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,29.56,19.78
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,20.74,10.17
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,22.29,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,190.22,150.72
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,341.96,282.31
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,410.6,341.13
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,479.96,397.69
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,532.85,437.82
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,584.97,475.54
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,595.5,479.02
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,578.43,462.24
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,820.55,640.45
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,1018.21,772.93
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,943.66,716.5
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,854.37,651.69
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,805.99,612.07
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,763.78,576.49
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,897.57,672.71
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,988.23,731.46
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,962.04,710.74
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,931.97,688.47
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,896.72,662.87
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,857.95,635.0
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,810.28,600.14
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,760.27,561.93
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,695.59,511.75
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,622.56,456.34
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,571.95,417.6
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,520.13,377.63
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,469.56,337.87
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,420.32,298.59
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,373.88,259.62
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,323.42,217.33
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,269.59,178.3
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,223.63,149.56
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,173.06,123.0
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,154.24,119.71
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,120.45,93.05
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,92.32,70.62
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,92.95,71.38
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,86.39,66.21
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,82.44,63.31
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,78.05,60.03
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,74.93,57.65
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,71.76,55.21
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,66.94,51.65
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,62.06,47.9
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,54.54,41.56
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,46.97,34.9
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,35.37,24.46
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.14,11.31
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.28,0.37
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,214.33,172.4
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,389.02,324.16
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,485.28,405.72
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,584.46,486.11
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,568.04,471.62
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,522.5,432.69
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,637.89,522.42
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,728.21,589.79
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,760.92,610.84
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,790.94,629.85
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,785.61,621.3
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,776.53,609.95
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,785.95,613.45
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,792.13,614.56
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,746.84,576.04
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,684.5,526.0
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,663.55,507.6
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,641.47,488.43
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,616.48,468.45
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,590.94,448.17
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,607.95,460.09
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,622.91,469.52
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,556.27,418.13
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,499.32,374.28
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,489.5,365.03
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,474.34,351.07
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,406.7,300.64
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,346.52,256.89
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,322.47,238.27
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,298.86,219.98
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,283.11,208.59
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,257.5,190.69
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,223.29,166.39
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,199.48,157.69
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,202.73,161.02
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,202.52,161.57
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,178.75,142.74
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,156.3,124.85
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,121.69,96.87
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,89.73,70.65
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,86.32,68.2
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,82.81,65.61
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,76.8,60.92
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,70.65,55.94
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,59.51,46.42
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,51.28,39.1
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,37.36,26.46
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.3,12.56
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.57,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.02,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,9.1,1.8
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,15.21,7.2
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,22.86,13.86
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,30.54,20.46
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,39.01,27.6
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,47.51,34.63
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,32.5,21.8
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,17.56,9.12
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,172.03,138.38
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,343.62,274.84
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,181.73,144.1
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,39.98,27.18
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,154.68,120.3
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,299.29,233.25
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,237.41,183.82
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,200.17,153.92
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,174.6,133.42
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,150.15,113.83
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,103.88,77.27
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,58.97,41.54
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,89.76,65.86
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,120.2,89.58
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,280.07,213.57
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,422.11,319.43
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,439.97,331.13
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,449.25,335.81
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,444.58,327.33
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,415.27,295.3
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,352.15,248.29
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,325.96,233.61
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,282.58,202.51
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,261.31,190.54
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,229.47,171.57
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,215.48,171.55
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,151.83,120.26
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,103.55,80.87
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,102.3,80.11
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,100.93,79.24
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,98.64,77.75
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,96.23,76.17
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,91.51,72.62
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,86.57,68.83
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,77.94,61.78
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,71.32,56.31
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,61.71,47.94
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,51.97,39.2
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,38.74,27.29
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,25.37,14.16
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,13.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,35.13,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,108.38,50.48
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,242.34,195.26
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,388.11,320.65
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,484.92,402.25
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,584.75,482.47
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,340.47,284.24
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,27.76
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,62.82,46.85
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,88.73,67.93
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,107.3,82.53
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,125.69,96.75
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,132.52,101.73
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,139.41,106.76
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,213.17,165.08
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,309.06,239.06
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,217.8,167.13
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,154.13,116.54
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,383.3,295.14
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,573.7,436.23
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,649.81,492.96
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,710.67,537.65
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,581.05,439.46
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,466.65,351.94
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,449.79,339.84
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,432.16,326.75
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,336.64,254.6
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,255.19,192.86
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,260.09,196.5
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,255.56,192.8
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,289.76,217.09
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,301.71,223.65
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,210.93,156.97
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,116.32,86.46
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,164.9,124.15
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,210.64,167.21
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,207.89,165.32
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,204.71,163.19
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,179.93,143.5
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,162.52,129.72
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,124.24,98.73
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,103.65,82.09
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,99.23,78.69
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,101.4,80.82
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,87.44,69.37
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,80.45,63.66
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,69.97,54.73
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,58.3,44.46
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,41.52,29.54
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,24.63,13.71
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.79,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.51,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.16,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,6.82,0.01
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,10.25,2.94
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,13.68,5.84
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,268.98,222.61
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,512.72,417.56
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,556.44,448.07
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,598.33,477.1
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,747.41,586.59
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,881.9,678.18
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,903.59,688.17
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,921.45,696.03
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,936.73,702.47
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,939.61,700.54
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,932.07,691.35
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,920.43,679.73
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,904.96,666.03
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,885.03,649.58
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,842.15,618.96
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,808.64,594.85
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,771.67,565.96
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,731.4,534.49
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,684.8,499.38
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,635.95,461.94
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,541.03,390.35
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,465.52,334.54
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,450.59,319.09
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,416.56,284.46
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,356.69,233.74
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,296.06,182.98
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,235.23,135.43
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,174.77,95.41
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,114.73,71.49
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,98.81,74.22
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,97.68,73.66
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,87.33,65.66
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,84.41,63.5
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,81.22,61.11
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,79.15,59.77
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,76.98,58.34
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,72.83,55.26
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,68.51,51.99
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,59.24,44.5
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,55.11,41.21
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,48.81,35.94
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,42.52,30.46
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,33.12,22.1
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.76,12.96
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,61.36,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,186.17,117.15
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,312.7,256.54
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,434.95,362.8
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,369.13,310.4
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,297.42,249.63
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,195.54,162.51
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,70.74,54.25
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,83.42,64.64
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,96.0,74.68
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,88.04,67.67
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,81.03,61.53
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,88.41,67.24
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,95.75,72.85
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,89.75,67.65
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,83.99,62.71
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,88.45,66.03
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,92.87,69.3
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,174.97,134.19
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,257.07,197.25
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,147.46,111.82
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,43.41,29.24
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,46.95,32.02
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,50.48,34.74
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,58.27,40.92
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,65.99,47.03
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,83.61,60.97
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,100.97,74.66
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,187.79,142.2
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,258.44,195.82
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,257.58,194.39
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,255.42,192.14
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,205.61,154.77
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,167.85,126.57
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,118.33,88.46
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,67.24,50.66
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,92.87,72.28
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,117.02,92.69
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,93.61,73.41
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,69.34,53.25
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,101.66,80.87
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,130.54,105.67
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,97.55,78.1
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,62.72,48.6
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,52.93,40.43
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,42.88,31.85
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,33.24,23.48
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,23.63,14.99
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,15.59,7.78
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,7.58,0.48
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,3.78,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
