Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,814.11,611.71
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,835.49,622.8
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,853.82,631.8
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,865.28,636.39
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,873.32,638.77
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,869.73,634.16
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,865.75,629.37
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,852.69,618.21
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,835.7,604.59
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,756.71,548.12
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,673.89,489.22
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,636.4,461.37
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,599.31,433.48
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,575.5,416.28
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,550.18,397.64
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,468.97,339.85
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,402.87,292.94
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,388.59,282.33
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,378.34,273.84
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,363.36,261.22
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,344.78,245.51
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,301.89,212.21
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,270.58,188.4
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,210.81,144.15
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,157.45,121.94
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,154.1,119.64
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,150.36,116.93
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,155.12,121.05
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,167.85,131.58
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,161.22,126.89
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,160.88,127.3
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,138.7,109.72
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,121.57,96.12
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,111.62,88.45
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,101.05,80.1
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,89.16,70.44
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,77.0,60.29
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,62.05,47.45
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,46.84,34.08
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,29.61,18.56
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,11.75,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,6.69,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,12.97,0.8
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,67.25,49.13
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,114.69,90.32
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,179.63,144.61
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,227.5,183.9
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,273.59,220.54
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,319.62,255.88
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,332.94,263.22
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,344.59,269.16
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,375.92,291.56
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,406.04,312.61
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,311.76,239.22
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,222.93,169.42
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,223.88,169.81
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,225.13,170.16
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,230.37,173.68
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,235.62,177.21
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,261.61,196.2
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,286.87,214.33
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,264.2,197.01
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,242.6,180.69
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,234.09,174.47
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,225.8,168.37
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,253.37,188.55
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,279.76,207.4
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,317.91,234.68
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,347.62,255.35
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,309.0,227.3
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,278.32,205.27
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,227.45,168.62
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,177.77,132.14
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,107.48,78.78
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,35.67,22.81
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,32.52,20.44
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,29.38,18.01
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,40.58,27.03
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,51.78,37.88
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,40.1,28.24
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,28.47,18.55
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,43.49,31.35
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,58.54,44.17
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,83.52,65.53
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,106.26,85.06
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,62.28,47.99
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,14.5,6.96
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,12.57,5.36
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,10.65,3.72
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,8.74,2.05
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,6.83,0.36
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,4.92,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.03,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,1.89,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.75,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.33,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,8.35,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,22.85,13.16
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,41.19,29.24
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,65.29,50.14
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,88.3,69.82
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,157.17,128.85
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,212.57,175.37
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,250.16,205.36
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,287.04,234.15
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,387.58,313.62
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,464.31,372.08
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,411.93,327.51
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,334.77,264.47
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,413.71,325.47
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,514.14,399.78
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,512.21,395.43
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,509.41,391.12
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,509.45,389.92
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,508.56,388.11
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,454.12,346.26
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,420.79,320.01
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,353.26,269.09
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,280.18,213.55
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,282.8,215.12
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,285.13,216.23
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,289.35,219.2
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,293.08,221.8
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,305.1,230.61
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,315.63,238.18
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,280.13,211.52
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,256.14,193.61
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,241.6,182.68
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,227.52,172.08
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,231.47,175.08
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,234.33,177.32
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,225.41,170.32
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,228.62,182.53
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,221.24,176.98
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,213.47,171.15
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,202.4,162.65
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,190.89,153.78
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,143.88,115.82
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,93.37,74.14
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,58.79,45.02
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,22.15,13.6
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,19.07,11.03
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,15.99,8.42
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,13.31,6.08
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,10.63,3.72
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,7.96,1.35
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.3,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.02,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.39,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.29,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,12.19,1.35
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,34.2,22.22
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,55.94,41.18
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,89.43,70.16
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,137.03,110.34
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,106.86,84.61
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,92.75,72.0
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,88.3,67.95
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,85.22,65.02
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,83.83,63.63
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,82.86,62.6
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,106.38,81.34
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,129.93,99.82
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,122.51,93.37
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,115.58,87.4
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,110.3,82.84
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,105.22,78.49
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,151.39,114.85
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,197.34,150.44
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,181.2,137.33
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,165.56,124.79
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,293.13,222.32
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,406.86,305.93
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,318.51,239.3
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,231.31,173.42
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,325.06,243.88
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,405.72,302.43
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,355.81,264.87
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,309.94,230.71
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,299.05,222.72
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,288.38,214.76
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,282.02,209.51
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,275.07,203.79
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,287.03,211.18
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,274.68,200.54
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,249.23,184.79
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,215.3,169.69
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,218.94,173.36
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,208.55,165.77
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,144.8,114.52
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,94.05,73.1
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,92.43,72.18
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,90.65,71.09
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,105.59,83.91
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,132.08,106.46
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,100.84,80.66
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,73.15,57.48
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,65.88,51.49
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,58.31,45.06
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,50.13,37.86
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.48,28.31
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,27.74,17.51
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,15.99,2.25
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,10.65,0.78
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,25.22,14.95
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,42.05,29.61
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,64.51,48.85
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,85.91,66.91
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,110.66,87.65
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,135.24,107.81
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,89.9,69.6
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,53.73,39.05
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,67.72,50.32
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,82.85,62.34
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,79.62,59.36
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,76.64,56.64
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,89.42,66.74
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,102.17,76.73
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,163.25,124.88
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,224.77,172.2
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,362.98,278.08
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,479.74,364.15
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,301.62,229.82
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,130.74,97.51
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,212.23,160.63
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,292.21,220.82
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,435.31,327.14
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,543.22,403.54
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,501.41,371.92
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,462.21,342.92
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,452.74,335.67
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,441.32,326.54
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,437.97,322.43
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,416.25,303.84
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,374.21,272.96
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,329.53,241.4
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,273.88,187.1
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,209.45,125.67
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,155.56,92.99
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,106.7,82.63
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,106.96,83.09
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,98.23,76.11
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,136.6,107.84
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,187.76,149.78
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,147.42,117.47
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,104.9,82.9
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,112.48,89.59
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,124.14,99.7
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,112.36,90.32
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,100.1,80.42
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,86.98,69.42
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,73.44,57.84
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,59.38,45.66
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,44.98,32.9
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,30.73,19.97
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,16.0,2.97
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.36,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.54,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.01,3.42
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,17.5,9.16
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,25.16,15.83
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,32.85,22.42
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,41.71,29.95
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,50.61,37.4
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,116.15,92.7
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,206.31,166.52
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,267.95,216.28
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,328.64,264.22
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,442.71,352.96
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,530.87,419.02
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,409.41,322.2
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,247.49,193.16
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,297.57,231.66
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,325.27,251.9
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,290.61,224.15
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,242.48,186.28
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,206.13,157.69
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,171.27,130.19
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,167.13,126.86
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,163.05,123.54
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,234.13,177.95
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,302.79,229.09
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,448.51,338.72
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,560.22,418.31
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,386.06,289.43
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,246.51,185.06
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,233.2,175.33
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,220.27,165.55
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,262.72,196.95
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,303.45,226.26
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,291.78,216.77
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,278.47,206.55
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,237.41,177.86
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,201.76,159.99
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,174.57,138.76
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,125.66,99.35
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,133.34,106.02
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,140.6,112.33
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,149.77,120.51
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,164.12,133.09
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,102.02,81.64
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,25.99,16.9
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,22.52,14.01
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,19.05,11.08
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,15.98,8.41
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,12.92,5.72
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,9.86,3.01
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,6.82,0.27
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.16,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.79,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.18,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.27,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.3,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,8.34,1.41
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,11.77,4.42
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,15.21,7.41
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,18.66,10.37
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,22.12,13.29
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,22.14,13.21
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,22.16,13.13
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,13.4
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,22.97,13.68
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,32.62,21.63
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,42.3,29.52
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,43.5,30.42
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,44.71,31.32
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,76.01,56.85
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,108.49,83.02
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,99.46,75.53
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,90.61,68.26
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,120.59,92.18
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,150.19,115.28
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,326.02,251.52
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,486.16,367.92
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,548.23,411.24
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,594.66,442.91
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,564.33,419.32
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,533.85,396.16
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,499.14,369.83
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,465.68,344.21
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,395.69,292.97
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,339.3,252.39
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,303.41,225.93
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,270.62,201.73
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,229.21,171.37
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,202.95,152.38
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,202.93,152.78
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,202.26,160.09
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,195.81,155.35
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,189.23,150.52
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,177.77,141.74
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,179.04,143.26
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,163.68,131.49
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,147.84,119.19
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,134.73,108.78
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,122.07,98.62
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,94.84,76.09
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,69.84,55.07
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,64.11,50.27
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,58.25,45.2
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,50.46,38.36
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.26,29.19
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,28.86,18.71
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.48,5.14
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,65.58,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,193.33,125.34
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,309.47,248.81
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,425.17,345.19
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,255.63,211.08
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,31.31,20.88
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,46.74,34.04
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,63.36,47.78
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,92.01,71.19
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,120.8,94.17
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,129.96,100.99
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,139.28,107.91
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,150.64,116.2
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,161.99,124.35
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,176.0,134.99
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,189.84,145.41
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,220.08,168.16
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,249.76,190.08
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,327.11,247.93
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,383.13,288.65
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,537.2,401.52
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,676.13,497.84
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,767.64,563.03
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,810.06,593.61
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,772.22,565.96
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,731.57,536.26
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,685.18,502.53
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,637.22,466.85
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,586.98,428.52
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,535.95,388.47
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,483.35,346.06
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,430.15,302.01
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,375.25,255.35
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,320.52,208.74
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,265.49,163.52
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,210.98,122.38
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,156.17,89.44
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,92.55,70.38
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,92.36,70.61
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,92.01,70.65
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,91.64,70.53
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,91.17,70.36
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,89.58,69.27
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,80.99,62.38
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,79.05,61.01
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,77.05,59.58
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,73.15,56.65
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,69.13,53.56
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,63.7,49.18
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,58.19,44.57
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,50.41,37.83
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.26,28.82
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.86,18.49
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.48,5.52
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,25.19,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,71.15,43.2
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,179.67,141.92
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,266.13,216.29
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,343.99,281.17
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,423.6,344.88
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,491.63,397.01
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,560.76,447.92
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,388.92,311.05
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,211.48,165.87
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,354.35,279.58
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,473.62,370.18
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,493.2,381.76
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,511.26,392.65
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,516.96,394.13
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,521.38,394.83
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,469.65,354.19
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,397.03,298.67
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,408.29,306.47
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,418.7,313.3
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,404.0,301.79
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,389.83,290.85
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,329.02,245.82
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,262.59,196.28
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,342.59,255.27
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,407.66,301.46
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,500.92,369.48
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,569.66,417.14
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,423.81,311.78
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,309.73,228.91
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,371.68,273.19
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,409.84,297.17
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,367.91,266.1
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,322.88,234.22
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,277.59,202.71
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,225.4,166.35
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,195.62,135.32
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,142.9,110.62
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,150.37,117.17
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,154.4,120.92
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,172.22,135.58
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,188.17,148.76
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,157.05,124.3
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,126.76,100.21
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,123.45,97.88
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,119.86,95.29
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,112.22,89.46
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,105.79,84.54
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,94.55,75.25
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,83.09,65.57
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,67.79,52.47
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,52.17,38.79
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,34.48,23.09
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,16.18,5.03
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,42.12,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,128.5,83.06
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,233.19,184.71
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,356.64,287.93
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,230.58,187.19
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,102.78,79.71
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,272.35,220.92
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,435.19,349.78
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,462.71,367.63
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,488.15,384.12
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,467.81,366.56
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,469.31,365.24
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,438.63,338.74
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,382.46,293.75
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,337.12,258.1
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,293.9,223.88
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,216.87,164.48
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,166.24,124.89
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,170.89,128.34
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,175.46,131.62
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,184.06,138.03
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,192.43,144.24
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,169.95,126.91
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,148.04,110.03
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,161.75,120.26
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,175.02,130.02
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,211.01,157.14
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,245.56,182.86
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,378.02,280.44
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,478.94,350.36
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,463.43,335.52
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,425.78,301.34
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,371.26,261.76
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,341.7,244.38
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,300.79,216.72
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,272.76,199.96
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,222.7,156.53
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,165.62,128.86
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,158.99,123.9
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,153.17,119.53
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,134.39,104.69
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,111.28,86.23
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,109.67,85.38
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,107.86,84.36
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,105.34,82.58
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,100.32,78.73
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,94.68,74.47
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,88.87,69.99
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,81.33,63.79
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,73.64,57.31
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,62.4,47.7
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,50.19,36.97
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,34.6,23.12
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,18.79,7.1
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,54.79,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,174.64,116.69
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,280.89,223.2
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,388.16,313.92
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,470.77,380.93
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,556.22,446.98
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,623.76,497.34
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,702.22,553.93
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,749.13,584.98
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,794.06,613.99
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,833.58,638.35
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,870.45,660.48
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,502.38,391.91
