Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,453.18,354.08
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,348.96,270.98
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,389.12,301.36
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,427.87,329.74
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,385.68,295.81
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,345.36,263.63
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,277.18,211.61
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,200.73,152.65
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,323.22,245.98
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,428.85,323.17
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,545.74,409.24
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,646.0,480.19
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,704.79,523.83
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,724.57,538.79
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,640.38,472.92
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,560.85,411.96
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,510.77,374.77
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,473.51,346.52
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,453.89,330.6
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,435.41,313.86
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,395.59,282.63
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,357.5,252.79
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,285.87,189.17
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,219.78,128.49
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,165.29,92.67
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,111.78,71.35
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,129.34,101.08
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,194.6,153.81
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,135.52,106.41
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,82.44,63.26
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,80.81,62.19
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,79.06,60.94
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,76.09,58.69
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,72.95,56.28
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,64.48,49.46
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,61.45,47.17
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,56.84,43.37
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,52.13,39.4
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,45.94,34.1
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,39.73,28.58
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,30.89,20.6
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,22.02,11.89
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,12.17,3.49
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,22.91,13.26
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,34.08,22.99
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,48.99,35.69
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,63.48,47.84
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,232.89,190.98
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,378.27,307.79
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,470.56,376.86
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,540.64,427.5
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,765.49,592.27
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,934.28,704.0
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,878.0,662.26
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,778.64,590.0
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,705.01,534.83
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,654.6,494.74
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,706.75,532.31
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,776.22,579.99
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,726.02,542.36
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,694.99,518.4
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,815.89,607.97
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,878.69,650.56
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,552.26,419.51
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,195.74,146.39
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,394.03,297.35
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,556.72,414.05
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,618.81,461.39
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,636.09,474.68
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,586.59,435.43
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,536.59,395.23
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,424.41,311.62
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,364.41,270.03
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,353.45,260.49
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,347.81,253.91
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,273.08,200.67
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,237.78,177.78
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,230.56,169.15
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,236.58,175.28
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,190.02,149.9
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,166.54,131.44
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,165.28,130.79
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,172.88,137.29
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,162.41,129.39
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,151.21,120.88
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,142.9,114.46
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,139.25,111.85
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,121.48,97.65
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,107.95,86.81
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,94.27,75.48
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,80.05,63.48
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,67.1,52.42
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,52.4,39.57
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,37.98,26.66
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,23.38,13.06
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,99.95,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,275.83,203.67
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,379.56,305.6
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,490.7,397.9
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,305.31,251.8
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,51.85,37.77
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,158.49,127.98
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,260.23,210.9
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,318.07,254.78
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,353.82,280.66
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,334.13,263.89
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,336.55,264.21
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,356.82,278.26
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,376.29,291.52
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,471.84,363.47
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,540.54,414.03
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,600.85,457.46
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,680.22,513.16
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,583.1,440.2
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,510.16,384.35
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,576.67,433.3
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,652.08,486.56
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,561.06,419.18
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,478.59,357.77
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,573.88,429.25
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,636.96,475.27
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,544.45,406.1
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,464.16,346.03
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,488.53,364.2
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,505.11,374.71
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,471.91,346.93
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,433.48,311.09
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,380.51,265.15
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,327.27,218.68
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,281.38,186.31
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,268.64,183.62
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,245.63,172.25
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,218.79,161.09
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,172.18,135.85
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,120.29,94.16
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,152.07,120.48
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,185.65,148.14
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,176.5,141.03
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,167.02,133.71
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,150.39,120.47
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,140.17,112.44
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,125.74,101.02
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,107.88,86.53
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,82.59,65.32
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,58.17,44.56
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,51.54,38.91
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,44.85,32.97
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.57,22.88
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.32,13.9
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,24.76,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,77.46,53.18
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,135.28,106.6
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,192.13,155.93
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,245.04,200.75
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,298.55,244.66
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,512.35,416.31
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,703.86,559.24
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,791.46,619.73
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,878.12,678.23
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,807.4,625.23
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,718.89,557.41
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,861.94,660.03
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,982.68,739.48
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,991.92,741.41
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,983.28,732.26
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,981.51,728.48
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,976.04,722.36
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,936.02,694.64
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,862.63,640.05
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,898.62,668.41
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,898.41,667.98
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,867.13,646.01
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,832.64,621.99
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,794.64,594.47
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,753.72,563.06
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,621.19,461.85
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,494.19,365.21
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,544.05,403.18
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,558.05,410.28
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,504.7,365.97
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,450.57,320.22
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,395.01,272.63
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,339.3,224.54
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,283.08,176.78
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,227.12,132.22
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,171.31,94.91
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,116.72,72.11
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,97.06,74.17
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,96.49,74.04
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,94.9,72.92
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,83.87,64.04
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,82.23,63.03
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,80.46,61.9
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,75.44,57.93
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,70.11,53.68
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,70.88,54.65
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,66.35,51.13
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,61.51,47.26
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,56.57,43.2
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,50.15,37.8
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,43.68,32.12
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,34.5,23.81
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.28,14.84
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,11.89,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,112.05,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,301.39,223.24
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,413.75,332.53
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,533.86,431.8
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,618.03,498.83
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,704.1,563.93
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,766.99,607.81
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,823.28,644.99
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,869.76,672.81
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,914.04,698.18
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,946.54,716.93
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,976.06,733.52
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,981.92,732.76
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,997.37,738.68
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,1005.12,741.71
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,1009.18,742.54
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,1005.46,737.01
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,997.94,729.24
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,983.67,718.37
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,965.67,705.26
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,941.7,688.73
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,914.2,669.96
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,881.13,647.25
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,844.88,622.43
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,804.8,593.81
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,761.95,561.58
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,714.66,526.57
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,665.6,489.54
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,614.64,450.38
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,562.63,409.31
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,508.33,365.28
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,453.26,319.5
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,397.03,271.42
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,340.52,222.79
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,283.3,175.18
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,226.38,130.48
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,170.27,93.1
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,115.59,70.29
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,94.45,71.82
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,93.78,71.45
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,92.26,70.4
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,90.53,69.18
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,79.68,60.61
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,78.11,59.66
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,75.65,57.83
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,73.06,55.89
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,69.85,53.53
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,66.55,51.06
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,57.42,43.48
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,53.31,40.06
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,47.44,35.16
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,41.57,30.05
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,33.44,22.77
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.37,14.91
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,88.38,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,250.28,183.29
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,355.82,283.29
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,475.49,379.98
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,559.34,444.11
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,644.92,506.02
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,710.29,549.96
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,775.2,591.44
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,822.83,620.01
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,868.6,646.58
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,902.72,666.3
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,927.63,679.94
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,949.63,691.07
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,968.25,699.97
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,977.61,703.84
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,983.33,705.66
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,981.71,702.31
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,961.96,687.76
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,949.73,679.06
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,933.88,668.12
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,911.7,652.01
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,886.09,633.88
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,855.44,614.34
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,821.63,592.69
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,697.32,503.84
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,558.44,403.59
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,628.07,456.38
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,651.17,473.18
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,602.29,435.24
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,552.42,396.07
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,500.43,354.88
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,447.72,311.96
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,393.31,266.92
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,338.63,221.08
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,283.4,175.34
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,228.5,132.43
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,174.04,96.25
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,120.63,73.48
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,99.01,74.99
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,98.32,74.79
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,87.77,66.42
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,87.18,66.15
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,85.78,65.2
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,84.24,64.16
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,81.16,61.86
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,77.89,59.39
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,69.14,52.47
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,66.28,50.39
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,61.76,46.85
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,57.18,43.15
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,51.17,38.18
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,45.14,32.96
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,36.04,24.81
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.24,14.72
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,75.02,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,224.7,161.25
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,325.38,254.42
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,433.77,341.29
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,528.39,413.92
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,622.23,482.73
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,652.23,503.57
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,679.92,522.37
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,766.51,581.83
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,851.94,638.2
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,842.52,629.71
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,827.1,618.19
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,894.32,661.43
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,950.33,695.73
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,959.82,699.99
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,965.74,702.53
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,963.64,698.69
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,957.86,692.71
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,870.11,632.63
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,765.99,557.61
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,836.9,608.77
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,867.9,629.01
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,679.08,495.76
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,454.78,332.05
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,512.17,374.18
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,551.7,401.68
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,616.7,450.26
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,643.48,469.59
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,567.29,412.12
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,514.24,372.04
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,468.88,338.29
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,427.65,307.47
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,392.07,275.05
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,338.3,225.09
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,285.56,181.48
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,233.54,140.74
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,196.24,122.06
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,185.16,128.92
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,137.16,105.94
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,104.39,80.01
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,122.73,95.13
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,142.23,111.14
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,123.46,96.4
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,101.51,78.93
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,98.23,76.52
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,94.69,73.87
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,90.67,70.94
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,84.16,65.88
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,77.24,60.24
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,70.15,54.34
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,61.34,46.91
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,52.4,39.12
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.1,28.23
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,27.65,16.72
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,14.08,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,68.5,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,209.66,151.93
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,307.21,243.35
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,411.61,328.21
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,496.04,392.92
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,592.34,462.49
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,658.95,509.67
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,725.16,555.14
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,776.83,588.11
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,826.83,619.14
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,862.77,641.53
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,896.12,662.15
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,919.12,675.11
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,931.66,681.32
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,942.86,687.67
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,950.5,691.85
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,832.56,609.91
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,692.1,507.93
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,828.41,607.0
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,920.49,669.16
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,899.68,653.32
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,861.31,626.93
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,774.43,564.25
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,663.28,482.9
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,650.55,473.77
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,634.75,461.7
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,648.19,473.61
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,635.39,465.47
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,587.87,429.02
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,539.73,391.26
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,466.55,335.88
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,425.35,306.03
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,389.68,272.95
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,336.08,222.09
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,283.4,178.09
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,224.26,131.71
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,174.76,99.16
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,128.57,80.08
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,106.93,81.42
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,98.58,75.05
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,98.8,75.42
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,98.91,75.72
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,97.98,75.34
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,96.91,74.87
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,94.88,73.47
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,92.74,71.98
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,88.99,69.28
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,85.09,66.4
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,76.35,59.25
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,69.54,53.61
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.71,46.19
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.76,38.42
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,39.79,27.86
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,27.68,16.71
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,14.11,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,87.06,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,246.06,178.3
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,347.08,274.03
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,463.05,367.65
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,548.2,433.98
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,635.36,498.75
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,697.9,543.39
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,760.05,586.28
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,808.18,616.98
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,854.64,645.84
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,881.98,660.78
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,912.88,678.09
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,933.93,688.68
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,951.7,697.22
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,960.86,701.16
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,966.46,703.01
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,950.86,689.96
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,945.77,684.12
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,933.18,674.87
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,917.08,663.54
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,896.11,647.91
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,871.71,630.22
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,841.87,610.3
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,808.9,588.35
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,771.8,562.58
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,731.95,533.34
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,687.7,501.23
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,641.75,467.17
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,593.43,430.7
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,544.22,392.49
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,451.3,324.06
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,394.78,285.08
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,372.19,260.25
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,334.64,218.56
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,280.66,173.98
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,226.94,131.92
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,173.19,95.6
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,120.56,72.09
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,96.3,72.68
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,95.82,72.48
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,123.09,94.62
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,193.06,150.64
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,124.67,96.49
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,83.73,63.7
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,82.83,63.23
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,75.53,57.44
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,72.65,55.39
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,69.69,53.24
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,66.33,50.58
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,63.03,47.89
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,56.24,42.21
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,46.91,34.18
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.02,25.44
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.16,16.27
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,54.0,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,160.68,115.0
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,274.82,217.3
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,375.37,301.17
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,459.71,369.28
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,547.42,436.41
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,613.04,484.96
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,689.47,539.85
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,742.68,575.26
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,794.23,608.7
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,722.19,554.54
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,630.05,484.08
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,777.92,590.94
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,911.86,679.68
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,924.88,685.56
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,934.49,690.22
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,747.27,555.88
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,527.37,392.42
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,741.05,550.97
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,897.76,660.11
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,876.47,642.87
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,851.94,624.89
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,824.82,605.56
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,794.53,583.85
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,757.41,557.1
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,717.9,528.34
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,675.24,496.83
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,631.11,463.67
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,554.73,404.72
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,487.22,353.61
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,474.55,342.11
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,441.14,311.94
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,395.73,276.39
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,368.91,256.23
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,318.77,218.13
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,273.55,185.21
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,218.51,141.14
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,142.59,91.51
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,120.62,92.2
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,121.64,93.23
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,122.06,93.8
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,122.32,94.26
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,121.08,93.72
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,118.7,92.29
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,114.46,89.14
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,109.97,85.79
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,104.16,81.49
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,98.12,76.93
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,89.82,70.24
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,81.26,63.2
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,70.81,54.48
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,59.11,44.45
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,44.36,31.57
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,29.45,18.15
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,15.23,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,51.3,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,153.3,109.01
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,246.05,194.79
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,362.8,291.32
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,447.11,359.5
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,534.7,426.86
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,390.28,312.69
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,215.77,170.55
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,382.53,304.25
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,555.32,434.65
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,538.08,417.49
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,492.67,381.05
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,625.45,478.87
