Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,758.5,571.89
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,681.5,512.96
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,627.23,470.5
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,698.39,521.25
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,787.2,581.48
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,777.39,572.16
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,765.08,561.93
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,770.88,563.87
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,772.92,563.13
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,760.12,553.27
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,744.18,541.35
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,706.98,513.94
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,668.65,485.72
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,613.18,445.8
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,562.08,408.7
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,524.95,381.41
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,489.6,355.09
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,450.81,326.21
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,414.56,299.01
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,390.84,279.43
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,363.43,256.34
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,323.95,226.96
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,288.86,202.02
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,270.08,191.22
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,240.32,174.34
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,200.73,155.48
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,188.18,146.0
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,150.79,116.69
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,120.38,92.65
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,129.99,100.93
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,138.28,108.16
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,123.07,96.14
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,106.51,82.94
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,101.22,79.06
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,95.73,74.94
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,87.12,67.99
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.22,60.65
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,67.83,51.99
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,57.39,43.01
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,43.53,30.9
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,29.55,18.28
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,15.13,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,56.59,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,166.39,118.63
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,284.29,225.05
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,389.28,313.43
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,483.0,388.9
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,589.57,470.49
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,656.54,518.78
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,723.14,565.03
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,781.99,604.13
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,839.36,641.08
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,721.9,554.5
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,582.46,447.43
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,774.38,588.88
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,945.44,701.96
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,955.24,703.63
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,961.5,704.29
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,960.01,700.33
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,940.65,684.86
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,825.32,603.83
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,676.4,494.54
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,667.85,487.28
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,657.5,478.1
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,559.75,407.99
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,470.91,343.49
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,500.95,365.01
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,516.07,375.38
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,602.08,440.21
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,639.24,467.49
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,591.22,429.48
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,542.62,390.67
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,492.75,350.78
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,442.23,309.33
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,390.23,265.99
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,338.23,222.2
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,285.37,178.28
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,232.9,136.92
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,206.56,130.7
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,223.95,159.02
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,192.04,147.84
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,159.22,122.64
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,156.45,120.78
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,153.3,118.59
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,139.67,108.25
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,124.75,96.77
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,125.44,97.69
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,130.52,102.17
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,118.31,92.74
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,105.55,82.73
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,93.83,73.27
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,81.72,63.31
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,68.83,52.6
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,55.62,41.35
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,41.99,29.49
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,28.14,17.1
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,14.6,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,47.86,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,149.98,105.97
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,244.6,193.78
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,364.06,293.21
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,441.43,356.25
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,521.23,418.59
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,588.89,469.52
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,657.29,519.23
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,393.34,314.36
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,97.04,72.61
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,109.09,82.2
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,121.08,91.37
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,178.36,136.24
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,235.81,180.12
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,199.84,151.28
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,166.37,124.64
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,198.01,148.37
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,229.18,171.26
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,261.99,195.47
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,312.62,232.48
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,394.71,291.96
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,472.28,346.35
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,447.84,328.03
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,424.43,310.88
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,450.05,328.71
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,472.18,343.59
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,501.73,364.78
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,520.09,377.57
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,549.31,399.86
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,545.89,395.58
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,495.52,354.99
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,444.53,313.0
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,392.27,268.6
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,339.57,223.46
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,286.0,178.71
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,232.82,136.54
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,179.47,99.81
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,126.91,74.89
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,98.97,74.42
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,88.28,66.16
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,87.94,66.06
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,87.47,65.87
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,86.16,65.13
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,84.71,64.31
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,82.98,63.11
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,74.83,56.63
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,71.92,54.56
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,68.94,52.39
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,64.61,48.93
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,60.22,45.34
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,54.05,40.21
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.84,34.83
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.48,24.91
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.28,16.44
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.71,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,30.03,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,96.42,65.88
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,199.47,156.55
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,287.84,231.49
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,373.41,302.15
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,463.31,373.6
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,553.05,441.08
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,622.76,491.69
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,687.24,537.03
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,751.54,580.65
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,802.87,613.87
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,841.77,637.86
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,878.99,660.44
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,912.83,680.45
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,926.54,687.68
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,936.84,692.86
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,935.6,689.78
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,939.41,690.31
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,929.09,682.19
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,915.17,671.91
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,897.74,658.4
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,863.16,633.48
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,834.36,613.31
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,802.47,591.05
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,767.74,565.44
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,730.1,536.74
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,686.46,503.97
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,641.18,469.43
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,593.86,432.91
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,545.68,394.81
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,495.41,354.13
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,444.44,311.94
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,392.33,267.55
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,339.93,222.68
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,286.4,178.1
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,233.21,136.03
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,180.2,99.7
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,128.19,75.11
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,99.44,74.44
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,88.84,66.3
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,88.52,66.22
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,88.08,66.04
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,87.12,65.61
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,86.05,65.09
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,83.43,63.18
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,74.37,55.99
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,71.43,53.9
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,68.41,51.71
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,63.76,48.1
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,59.0,44.3
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,53.12,39.42
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,47.22,34.32
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,38.26,26.41
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.42,16.59
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,13.75,0.26
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,56.87,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,167.64,118.72
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,285.42,226.14
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,390.95,315.35
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,486.06,392.09
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,594.33,475.21
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,661.92,524.06
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,729.17,570.8
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,788.53,610.39
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,846.41,647.82
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,881.12,668.04
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,906.56,681.72
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,932.49,695.91
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,955.15,707.82
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,965.07,710.99
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,971.43,711.99
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,956.79,699.53
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,952.83,694.5
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,940.95,685.47
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,925.5,674.28
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,904.65,658.53
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,880.37,640.66
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,850.18,620.02
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,816.88,597.31
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,778.68,571.23
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,737.87,541.47
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,693.73,508.79
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,647.87,474.24
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,599.64,436.26
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,550.56,396.83
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,499.82,355.97
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,448.28,313.49
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,394.77,268.72
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,340.98,223.25
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,286.99,178.13
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,233.24,135.45
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,180.11,99.1
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,128.53,74.88
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,98.91,73.88
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,88.46,65.72
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,88.12,65.62
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,87.66,65.43
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,86.35,64.71
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,84.9,63.89
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,83.18,62.72
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,75.03,56.29
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,72.12,54.24
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,69.12,52.07
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,65.11,49.02
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,61.08,45.85
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,54.91,40.84
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,48.7,35.57
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.27,25.59
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.05,17.13
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.1,0.76
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,74.62,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,224.61,160.13
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,327.0,259.58
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,437.8,351.61
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,543.62,435.42
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,648.98,515.0
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,713.46,560.56
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,777.54,604.03
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,832.46,639.65
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,880.27,669.35
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,913.34,688.05
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,943.56,704.62
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,965.95,715.76
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,971.84,715.99
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,980.28,717.87
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,985.15,717.51
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,983.19,713.19
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,977.56,706.72
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,963.96,696.38
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,946.73,683.91
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,924.5,667.26
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,898.79,648.5
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,866.71,626.71
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,831.53,602.91
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,792.98,575.67
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,751.68,545.31
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,706.22,511.97
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,658.93,476.68
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,609.4,438.26
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,558.86,398.26
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,506.26,356.62
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,452.83,313.25
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,397.68,267.7
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,342.25,221.36
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,286.47,175.18
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,230.92,131.39
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,175.53,93.37
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,121.01,67.4
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,88.91,65.58
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,88.09,65.1
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,86.74,64.2
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,85.21,63.15
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,83.37,62.0
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,81.36,60.72
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,70.54,52.27
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,68.18,50.67
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,65.19,48.51
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,62.12,46.26
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,58.06,43.04
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,49.84,36.26
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,45.0,32.35
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,40.19,28.28
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,32.79,21.82
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,25.45,15.05
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.48,0.3
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,65.88,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,205.97,145.0
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,307.05,242.35
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,415.7,332.94
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,501.27,400.91
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,599.3,475.08
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,666.56,522.32
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,733.47,567.19
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,783.3,598.5
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,831.41,627.69
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,868.23,649.3
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,902.49,668.82
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,927.2,680.39
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,941.78,685.28
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,952.82,688.21
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,960.3,688.75
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,961.42,684.54
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,958.83,678.11
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,947.84,667.91
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,918.72,646.65
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,899.51,630.58
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,876.83,612.37
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,847.3,594.56
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,814.65,574.73
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,776.24,550.12
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,735.31,522.26
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,692.0,493.16
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,647.04,461.94
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,599.84,427.21
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,551.85,390.77
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,502.05,352.41
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,451.55,312.29
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,399.24,269.82
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,346.58,226.35
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,293.11,182.53
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,240.03,140.94
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,187.29,104.85
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,126.27,72.84
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,94.88,70.83
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,95.1,71.21
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,95.31,71.55
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,95.44,71.86
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,94.16,71.19
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,85.38,64.46
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,84.27,63.8
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,83.15,63.12
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,79.96,60.87
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,76.65,58.5
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,72.93,55.59
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,66.81,50.61
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,58.86,44.14
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,50.81,37.35
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,40.38,28.22
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,29.93,18.72
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.13,1.86
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,48.83,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,149.14,103.43
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,243.85,192.16
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,362.54,289.98
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,449.81,360.23
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,540.79,429.55
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,595.59,468.51
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,650.63,506.17
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,670.0,517.28
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,685.58,525.2
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,693.21,526.75
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,697.15,525.8
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,816.22,607.26
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,923.32,673.42
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,795.54,583.61
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,650.59,478.81
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,563.99,416.04
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,501.91,368.93
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,529.05,388.06
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,553.93,404.94
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,741.23,539.41
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,871.51,627.4
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,797.59,574.12
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,716.87,515.98
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,621.93,449.78
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,537.01,389.3
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,408.85,298.66
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,288.88,211.66
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,395.59,289.67
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,475.44,344.89
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,407.89,295.88
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,352.79,256.82
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,326.17,237.65
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,301.43,219.77
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,269.99,182.96
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,233.25,138.74
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,179.51,100.82
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,126.57,73.85
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,94.65,71.48
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,94.64,71.81
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,93.31,70.91
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,91.74,69.82
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,90.67,69.16
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,89.47,68.41
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,79.62,60.55
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,76.57,58.27
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,81.0,62.3
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,84.33,65.43
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,73.78,56.79
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,60.29,45.57
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,54.12,40.54
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,47.9,35.23
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,38.59,26.99
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.45,16.9
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,13.77,1.47
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,69.53,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,209.26,147.04
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,309.63,244.9
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,416.31,332.83
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,508.56,404.71
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,598.73,471.37
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,663.66,517.0
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,728.33,560.61
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,780.62,594.02
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,831.43,625.52
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,866.19,644.61
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,891.96,657.46
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,671.36,501.91
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,373.64,280.42
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,486.99,364.4
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,573.37,424.94
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,788.9,576.4
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,935.58,668.97
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,823.74,591.12
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,677.95,487.44
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,800.82,574.45
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,867.4,617.08
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,838.38,597.28
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,806.25,576.41
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,770.01,551.6
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,731.07,523.43
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,688.34,493.25
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,643.82,461.11
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,596.5,425.6
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,548.25,388.44
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,464.43,327.52
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,416.0,293.96
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,390.03,268.68
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,341.93,222.29
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,293.18,191.25
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,294.89,201.36
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,218.1,137.2
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,126.88,72.66
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,94.42,70.19
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,94.68,70.6
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,132.56,100.84
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,192.68,148.3
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,133.16,101.96
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,84.07,63.11
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,110.4,84.72
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,144.34,112.36
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,106.18,82.0
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,73.97,56.02
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,69.88,52.96
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,65.74,49.73
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,59.06,44.33
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.64,36.38
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,39.84,27.78
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.04,18.85
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.16,2.34
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,59.7,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,189.56,131.65
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,291.21,230.29
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,398.56,320.02
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,484.25,387.61
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,582.08,460.82
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,649.35,508.51
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,716.33,553.97
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,769.77,588.38
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,821.69,620.75
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,858.43,640.91
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,892.67,658.91
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,916.61,669.66
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,930.68,673.86
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,942.47,677.13
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,950.75,678.2
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,951.28,674.5
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,948.17,668.72
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,937.52,660.35
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,908.68,640.82
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,889.9,627.18
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,867.7,611.41
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,838.7,593.16
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,806.62,572.9
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,771.66,549.64
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,733.84,523.06
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,690.37,492.73
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,645.19,460.46
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,597.7,425.65
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,549.45,389.22
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,469.37,330.82
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,423.12,298.51
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,394.13,270.71
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,344.62,223.42
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,291.27,180.14
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,238.24,138.83
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,204.83,127.21
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,227.69,159.22
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,144.62,109.22
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,97.04,72.12
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,86.34,63.84
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,85.8,63.61
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,84.44,62.84
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,82.93,61.97
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,80.52,60.24
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,77.97,58.4
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,69.28,51.64
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,66.51,49.67
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,61.79,46.04
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,56.95,42.2
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,51.37,37.69
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,45.76,32.97
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,37.53,25.74
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.27,18.15
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,13.81,1.76
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
