Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,34.97,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,112.72,64.08
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,217.49,169.42
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,337.03,269.24
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,428.79,344.63
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,524.95,419.8
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,594.57,471.24
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,665.16,521.38
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,736.52,569.28
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,797.32,608.04
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,836.84,632.02
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,873.92,654.01
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,904.03,670.99
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,931.11,685.83
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,936.3,686.08
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,946.11,689.7
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,949.59,689.22
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,949.33,686.5
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,940.15,679.26
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,927.31,669.83
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,894.17,646.07
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,872.81,630.31
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,844.53,611.05
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,813.11,589.75
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,777.18,564.08
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,738.54,535.28
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,695.44,503.92
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,650.62,470.71
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,603.72,434.44
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,556.03,396.82
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,506.28,357.55
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,455.88,316.78
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,404.07,274.17
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,351.98,230.74
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,299.01,186.89
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,246.32,145.05
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,185.85,102.17
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,133.27,74.57
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,94.89,69.94
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,95.18,70.49
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,95.42,70.86
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,95.58,71.18
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,94.68,70.83
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,86.21,64.39
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,112.66,85.95
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,146.72,113.6
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,109.17,83.87
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,77.76,58.69
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,73.46,55.48
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,69.1,52.11
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,59.53,44.25
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.16,38.01
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.12,29.3
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,32.07,20.27
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,16.39,3.73
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,31.56,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,90.28,48.55
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,204.25,158.8
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,299.63,241.17
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,416.5,337.84
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,520.25,420.18
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,415.36,335.43
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,302.16,241.06
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,353.44,280.22
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,404.3,317.71
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,324.15,251.96
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,199.74,152.08
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,316.25,242.2
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,435.24,330.92
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,499.93,377.73
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,562.62,422.14
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,562.03,418.79
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,560.23,414.9
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,666.76,492.04
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,763.16,559.65
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,708.62,517.77
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,671.22,488.2
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,690.41,501.84
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,713.14,517.17
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,735.49,534.55
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,738.17,537.39
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,695.1,505.32
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,650.12,471.56
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,601.96,434.11
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,553.04,395.43
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,502.63,355.58
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,451.7,314.41
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,399.13,271.29
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,346.33,227.43
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,293.0,183.48
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,240.21,141.66
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,187.03,104.0
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,134.81,76.22
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,97.28,71.64
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,97.73,72.18
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,96.58,71.44
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,95.19,70.54
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,86.82,64.24
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,85.89,63.85
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,82.95,61.72
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,79.79,59.4
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,76.84,57.36
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,73.79,55.21
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,68.39,51.08
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,62.82,46.69
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,56.8,41.8
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.41,34.73
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.94,26.55
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,29.47,18.07
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,14.84,2.74
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,0.79
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,32.6,20.15
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,54.4,38.6
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,104.92,80.89
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,145.3,114.51
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,282.9,228.3
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,427.91,343.8
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,434.39,345.46
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,414.23,327.31
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,513.43,401.8
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,588.81,456.57
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,646.09,496.9
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,726.02,552.19
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,707.26,535.42
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,710.1,534.09
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,846.28,631.99
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,936.86,692.44
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,928.96,683.67
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,917.4,673.15
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,900.12,658.99
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,879.2,642.6
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,837.57,612.4
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,807.32,590.1
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,783.07,570.83
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,742.97,540.2
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,700.45,507.7
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,655.97,473.41
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,575.99,412.25
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,505.16,359.03
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,485.04,342.89
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,456.62,316.72
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,405.54,273.97
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,353.44,230.06
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,306.84,197.08
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,288.88,188.47
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,261.55,172.9
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,230.07,157.61
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,174.72,131.19
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,153.85,115.64
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,155.79,117.45
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,157.81,119.34
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,126.25,95.13
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,88.46,65.61
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,85.86,63.78
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,83.06,61.77
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,86.49,65.06
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,88.21,66.98
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,81.27,61.65
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,74.13,56.03
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,64.67,48.42
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,54.99,40.36
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,43.53,30.46
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,31.92,20.13
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,16.34,3.55
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,36.38,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,112.25,56.37
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,219.09,170.15
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,340.15,272.52
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,441.58,356.25
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,559.2,448.17
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,634.77,504.45
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,710.65,558.85
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,774.14,602.38
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,836.32,643.77
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,811.49,622.47
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,768.58,588.88
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,872.51,659.4
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,953.97,711.76
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,907.65,676.31
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,835.87,622.18
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,916.38,676.88
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,957.56,701.33
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,946.07,690.72
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,931.0,678.23
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,910.92,662.59
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,887.37,644.82
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,857.87,624.27
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,825.19,601.65
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,786.49,573.98
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,745.23,543.28
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,701.62,511.05
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,656.13,476.87
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,587.8,423.12
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,526.51,375.82
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,500.04,355.06
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,470.88,331.46
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,418.13,290.83
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,368.53,252.51
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,306.96,198.39
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,241.84,139.97
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,188.26,102.34
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,135.97,75.44
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,96.72,71.08
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,96.07,70.9
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,84.96,62.28
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,84.13,61.8
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,83.01,61.23
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,81.77,60.57
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,79.64,59.06
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,77.38,57.46
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,68.74,50.78
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,65.94,48.79
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,62.17,45.96
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,58.37,43.01
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,52.84,38.5
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,47.29,33.8
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,39.06,26.64
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,28.94,17.63
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.52,2.39
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,34.48,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,106.53,50.22
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,216.6,168.11
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,340.53,273.2
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,439.94,355.65
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,544.68,438.18
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,622.62,496.87
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,693.71,548.24
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,598.36,472.92
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,480.58,377.88
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,687.79,536.47
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,887.13,676.0
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,907.23,684.56
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,931.57,696.89
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,944.55,702.28
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,954.01,705.42
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,955.99,703.93
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,939.99,690.52
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,930.15,682.45
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,916.76,672.12
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,898.42,657.49
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,876.59,640.7
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,848.33,620.79
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,816.9,598.79
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,781.64,573.2
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,743.53,544.28
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,700.08,511.93
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,654.78,477.67
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,607.73,440.62
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,559.52,401.96
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,509.12,361.56
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,457.91,319.58
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,404.76,274.79
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,351.18,229.29
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,296.97,184.2
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,242.96,141.11
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,189.89,103.85
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,138.34,77.45
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,99.6,73.21
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,89.21,65.22
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,89.68,65.76
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,90.12,66.29
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,88.97,65.71
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,87.68,65.05
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,80.47,59.62
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,80.11,59.7
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,77.12,57.62
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,74.03,55.44
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,70.89,53.16
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,67.82,50.85
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,58.69,43.47
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.6,37.54
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,41.82,29.04
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,32.07,20.23
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,16.37,3.31
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,15.22,1.66
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,70.88,50.85
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,133.43,103.64
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,184.46,146.68
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,235.48,188.78
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,275.22,220.31
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,314.5,250.57
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,388.69,308.29
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,487.23,382.33
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,707.17,548.55
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,912.97,691.27
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,937.69,702.43
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,959.21,712.23
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,956.27,706.67
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,963.19,708.1
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,962.89,704.78
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,958.99,699.27
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,948.08,690.47
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,933.54,679.45
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,912.6,663.18
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,888.2,644.81
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,858.72,622.94
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,826.06,599.09
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,786.61,570.97
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,744.66,539.86
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,701.5,508.06
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,656.43,474.31
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,608.18,437.59
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,559.11,399.4
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,508.37,359.09
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,456.91,317.25
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,404.17,273.14
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,351.34,228.6
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,297.53,184.16
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,243.94,141.68
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,190.74,104.38
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,138.74,77.57
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,89.52,65.14
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,89.54,65.47
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,89.82,65.85
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,90.04,66.21
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,88.89,65.64
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,87.61,64.98
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,79.84,58.98
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,78.86,58.42
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,76.15,56.58
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,73.37,54.65
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,68.91,51.3
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,64.36,47.78
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,58.38,43.01
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.77,35.85
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.29,27.64
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,30.83,19.11
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.55,2.67
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,34.46,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,106.54,42.75
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,222.06,171.16
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,349.58,278.42
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,448.29,359.53
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,552.3,440.77
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,325.31,262.34
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,67.69,49.2
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,78.02,57.35
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,88.32,65.21
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,317.07,247.9
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,542.45,416.98
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,753.43,571.23
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,944.79,697.96
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,956.73,702.82
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,965.12,706.55
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,953.23,695.54
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,952.18,692.05
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,942.24,682.47
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,928.68,670.75
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,909.16,655.66
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,886.15,638.46
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,857.17,618.48
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,824.99,596.45
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,787.82,570.14
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,747.94,540.81
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,704.56,509.29
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,659.25,475.76
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,611.48,438.8
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,562.59,400.23
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,511.43,359.95
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,459.47,318.0
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,406.04,274.04
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,352.25,229.21
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,297.62,184.01
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,243.19,140.76
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,189.4,103.04
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,136.99,76.17
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,97.99,71.9
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,97.64,71.82
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,87.47,63.97
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,87.53,64.21
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,86.56,63.77
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,85.47,63.25
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,84.37,62.6
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,76.73,56.68
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,73.91,54.74
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,71.0,52.7
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,67.41,50.05
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,63.82,47.32
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,57.78,42.51
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,49.21,35.38
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.0,27.4
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,30.84,19.12
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.55,2.48
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,7.87,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.62,1.43
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,100.91,74.52
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,161.2,127.0
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,217.49,174.54
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,274.21,221.15
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,321.0,258.16
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,389.89,310.72
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,505.63,399.2
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,651.04,504.52
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,545.35,420.56
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,435.17,333.38
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,422.7,321.5
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,384.62,290.79
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,279.54,210.31
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,166.93,123.2
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,302.35,225.15
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,421.33,310.98
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,417.79,306.41
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,414.16,302.26
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,693.02,505.63
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,876.87,629.65
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,848.65,609.08
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,817.25,587.83
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,741.06,530.49
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,648.3,461.68
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,635.02,451.91
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,615.1,437.01
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,541.57,384.64
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,481.12,341.49
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,478.81,338.15
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,455.53,315.63
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,402.54,272.64
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,349.99,229.52
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,296.41,185.72
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,243.39,143.95
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,189.52,105.72
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,136.12,77.04
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,98.22,72.31
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,98.43,72.67
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,99.15,73.42
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,91.78,67.78
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,98.32,73.34
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,105.71,79.63
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,121.0,92.1
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,145.3,111.79
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,118.24,90.71
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,90.83,69.04
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,80.85,61.27
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,70.31,52.85
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,62.47,46.57
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,54.55,39.97
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,43.61,30.5
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,32.51,20.54
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,16.65,2.85
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.75,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.3,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,14.46,5.68
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,23.66,13.55
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,35.59,23.52
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,49.14,34.71
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,64.14,46.87
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,78.88,58.6
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,108.75,82.39
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,138.39,105.54
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,185.11,142.12
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,254.27,195.03
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,212.28,161.29
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,194.35,146.28
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,288.89,217.74
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,362.7,271.65
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,406.45,302.56
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,448.38,331.69
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,434.98,320.71
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,421.92,310.25
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,472.66,346.06
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,536.3,389.75
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,530.23,383.75
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,523.07,377.34
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,495.89,356.88
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,463.0,332.63
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,582.65,420.94
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,650.94,469.3
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,568.27,407.06
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,495.28,353.4
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,487.12,345.91
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,454.78,317.38
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,402.91,274.4
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,351.01,231.01
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,297.87,187.47
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,245.31,145.99
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,193.58,109.65
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,143.44,83.4
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,107.33,79.68
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,99.26,73.69
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,101.03,75.28
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,102.86,76.94
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,102.19,76.8
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,101.4,76.58
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,102.53,77.77
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,102.47,78.01
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,97.9,74.75
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,93.17,71.33
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,89.03,68.31
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,86.04,66.12
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,75.12,57.19
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,64.08,47.88
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,49.07,34.99
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,33.92,21.64
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,17.64,3.05
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.83,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,27.4,2.61
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,133.35,99.73
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,217.27,172.0
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,329.41,265.1
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,431.23,347.74
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,525.56,420.63
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,601.4,477.49
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,671.91,528.25
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,742.67,577.6
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,798.38,614.7
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,841.35,642.09
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,876.47,663.63
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,908.49,682.85
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,924.79,690.87
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,937.67,696.69
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,944.16,698.51
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,938.54,692.26
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,931.78,685.0
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,921.3,675.41
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,904.3,661.83
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,883.68,645.97
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,856.5,626.72
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,826.02,605.11
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,787.23,575.5
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,746.03,544.06
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,703.8,512.76
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,659.62,479.54
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,612.33,442.51
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,564.36,404.34
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,514.05,364.53
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,463.38,323.56
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,411.59,281.1
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,359.97,238.29
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,307.71,195.33
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,256.15,154.59
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,203.28,117.12
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,151.22,89.18
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,105.4,77.93
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,106.34,79.04
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,106.76,79.56
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,107.05,80.01
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,106.23,79.77
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,105.27,79.43
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,103.62,78.38
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,101.86,77.26
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,96.37,73.26
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,91.83,69.99
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,85.94,65.54
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,79.96,60.88
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,70.76,53.49
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,61.47,45.73
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,47.82,33.95
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,34.08,21.73
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,17.68,2.71
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
