Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,27.11,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,60.81,41.58
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,133.57,102.73
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,190.06,150.06
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,234.66,186.29
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,278.71,220.89
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,401.68,315.92
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,505.26,392.46
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,699.39,533.12
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,878.88,652.58
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,797.37,592.25
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,712.22,527.36
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,755.59,555.18
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,796.03,579.63
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,888.25,638.1
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,940.55,666.22
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,887.52,630.01
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,800.5,567.84
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,789.1,557.97
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,774.79,545.8
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,734.98,517.26
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,694.47,488.38
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,679.04,476.69
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,660.44,462.61
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,661.82,466.01
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,638.02,450.9
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,579.84,406.93
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,526.23,367.35
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,485.27,336.31
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,432.86,293.55
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,378.24,249.34
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,320.15,202.38
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,263.73,157.34
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,207.87,115.98
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,152.75,83.11
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,99.3,72.25
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,138.01,102.67
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,190.33,143.46
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,138.64,103.78
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,87.97,64.4
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,86.37,63.53
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,84.65,62.52
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,81.17,59.98
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,77.48,57.24
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,73.63,54.48
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,69.68,51.57
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,63.64,46.74
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,57.45,41.65
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,46.55,32.57
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,37.81,25.03
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,25.71,14.23
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.63,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,96.89,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,198.54,148.36
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,328.28,259.56
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,445.79,355.17
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,528.58,419.45
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,613.6,482.31
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,693.17,537.29
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,763.84,583.56
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,808.78,609.81
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,851.31,633.7
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,883.26,650.09
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,912.13,664.19
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,920.34,664.8
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,932.67,668.25
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,935.61,665.98
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,934.73,661.47
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,926.06,651.82
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,913.57,639.99
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,893.3,623.87
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,869.46,605.77
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,840.67,585.58
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,808.56,563.46
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,766.69,533.49
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,722.72,501.95
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,679.62,472.65
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,634.56,441.24
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,585.67,406.33
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,536.05,369.93
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,484.51,331.0
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,432.61,290.74
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,379.55,248.99
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,322.39,204.04
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,284.15,181.81
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,274.06,183.66
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,204.71,130.52
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,118.44,86.44
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,119.15,87.47
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,119.75,88.33
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,118.7,87.76
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,117.44,87.04
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,115.74,86.18
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,112.48,84.11
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,108.11,80.97
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,103.54,77.66
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,97.07,72.95
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,90.38,67.98
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,81.06,60.58
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,71.89,53.11
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,58.47,42.13
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,44.91,30.7
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,28.63,16.3
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,45.65,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,96.67,68.85
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,219.45,171.84
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,325.84,258.61
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,233.99,185.9
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,122.41,94.56
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,279.3,221.04
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,402.01,314.55
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,394.39,305.26
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,384.42,295.08
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,323.78,247.73
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,287.07,218.03
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,467.62,353.15
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,644.83,475.92
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,557.63,409.91
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,495.18,362.67
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,490.48,358.63
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,464.75,339.82
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,567.95,411.98
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,660.31,473.13
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,611.98,438.37
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,553.72,398.12
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,521.43,375.78
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,490.27,353.88
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,497.17,358.69
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,500.08,360.15
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,484.83,348.3
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,467.64,334.88
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,311.79,225.89
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,178.24,130.21
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,238.66,174.75
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,292.75,213.01
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,272.33,197.93
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,252.88,184.13
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,250.42,181.45
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,224.08,173.26
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,216.12,167.87
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,207.53,161.91
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,196.08,153.35
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,184.16,144.39
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,147.27,115.36
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,98.08,75.84
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,114.47,89.68
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,131.4,103.88
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,116.17,91.88
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,100.61,79.44
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,84.95,66.49
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,69.01,53.04
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,53.33,39.62
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,37.43,25.73
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,22.81,12.27
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.45,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,12.94,4.19
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,24.83,14.46
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,37.66,25.33
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,54.05,39.04
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,69.98,52.19
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,52.93,37.99
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,41.34,28.31
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,81.92,61.18
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,127.11,97.25
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,303.06,239.26
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,487.34,381.17
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,422.44,328.03
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,334.29,257.73
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,169.94,129.63
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,25.41,14.56
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,158.04,119.22
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,318.07,241.34
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,169.4,127.21
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,50.38,34.09
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,202.07,152.19
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,348.68,262.37
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,363.54,272.75
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,376.54,281.95
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,395.97,295.91
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,412.09,307.15
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,404.58,300.97
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,396.02,294.03
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,334.8,248.74
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,279.59,208.06
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,295.85,219.46
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,307.21,226.66
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,289.83,211.48
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,278.5,201.21
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,235.91,173.18
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,218.78,171.64
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,203.27,160.06
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,187.07,147.81
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,170.6,134.95
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,138.42,109.21
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,147.3,116.88
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,147.49,117.42
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,110.01,86.88
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,60.7,45.9
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,52.16,38.96
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,43.65,31.9
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,35.93,25.4
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,28.23,18.78
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,20.56,12.07
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,12.92,5.31
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,7.58,0.29
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.36,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,7.47,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,14.48,5.42
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,28.05,17.29
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,43.8,30.65
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,61.81,45.8
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,79.18,60.2
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,53.32,38.64
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,35.95,24.13
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,44.06,30.71
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,37.22
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,63.86,46.54
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,75.88,56.07
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,144.06,110.65
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,214.24,165.44
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,236.23,181.55
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,257.71,197.17
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,186.32,141.63
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,119.95,89.55
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,120.94,90.29
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,121.89,90.92
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,140.47,105.33
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,158.57,119.23
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,187.99,141.4
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,216.52,162.57
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,176.78,132.17
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,138.1,102.52
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,123.3,91.12
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,108.92,80.0
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,155.75,116.1
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,200.04,149.62
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,200.13,149.54
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,199.99,149.43
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,180.55,134.8
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,161.64,120.63
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,168.48,126.2
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,174.71,137.58
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,154.72,122.01
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,134.24,105.91
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,135.44,107.23
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,136.45,108.38
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,138.26,110.21
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,139.68,111.77
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,109.41,87.01
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,77.78,60.77
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,67.54,52.44
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,57.22,43.88
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,47.14,35.27
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,36.72,26.22
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,26.72,17.39
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,16.75,8.54
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,9.49,1.67
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.39,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.75,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,1.89,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.03,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.17,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.31,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,34.39,23.01
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,64.63,47.75
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,65.64,48.36
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,66.95,49.23
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,99.93,75.55
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,133.44,101.77
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,261.87,203.15
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,375.2,289.03
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,389.4,297.53
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,402.8,305.79
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,444.83,336.08
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,504.64,378.16
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,510.61,380.23
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,515.04,381.52
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,461.01,341.69
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,425.81,315.38
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,421.08,311.1
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,415.43,305.98
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,405.43,298.09
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,395.5,290.35
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,330.5,243.42
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,274.25,202.6
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,254.1,187.99
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,234.69,173.74
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,279.51,205.87
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,320.06,233.68
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,236.7,173.68
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,167.64,124.11
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,194.41,142.55
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,222.85,174.58
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,212.61,167.17
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,214.3,169.33
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,190.73,150.97
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,165.88,131.44
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,157.83,125.63
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,138.99,110.85
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,127.14,101.49
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,115.18,91.93
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,101.2,80.69
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,87.12,69.16
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,72.03,56.41
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,56.81,43.31
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,42.14,30.52
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,27.32,17.42
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,16.03,6.44
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.34,0.58
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,16.36,7.61
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,24.4,14.44
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,33.63,22.21
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,42.88,29.89
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,83.56,63.22
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,126.83,97.92
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,222.26,174.85
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,300.39,236.08
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,420.26,327.83
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,515.22,397.89
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,532.58,408.37
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,548.2,417.95
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,583.24,441.55
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,638.75,478.74
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,517.79,388.86
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,402.89,302.29
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,510.21,381.09
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,590.25,437.38
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,551.43,407.81
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,514.09,379.88
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,496.11,365.74
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,477.95,351.45
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,478.4,351.53
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,475.98,349.27
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,486.07,355.98
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,488.11,355.78
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,252.4,184.95
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,38.03,24.04
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,132.13,96.59
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,217.94,161.07
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,247.64,181.31
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,275.53,200.35
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,241.51,173.61
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,200.47,155.98
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,153.85,119.62
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,88.55,67.34
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,107.74,83.27
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,125.88,98.28
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,104.6,81.34
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,82.78,63.75
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,47.95,34.87
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,12.2,4.73
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,10.66,3.47
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.12,2.2
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.21,0.56
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.31,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,3.78,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.27,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.13,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.33,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,8.35,0.55
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,16.75,7.98
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,25.18,15.16
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,34.79,23.29
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,44.43,31.32
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,171.83,137.62
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,320.1,255.0
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,237.59,187.55
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,160.12,123.85
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,374.53,293.57
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,570.69,438.33
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,504.44,385.85
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,462.03,351.78
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,406.92,309.13
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,376.79,284.68
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,473.78,355.9
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,543.49,405.28
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,572.25,424.81
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,597.6,441.9
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,557.7,411.81
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,519.34,383.23
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,508.27,374.08
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,496.17,364.08
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,504.45,369.64
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,508.2,371.47
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,486.32,355.0
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,463.49,337.69
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,439.3,318.7
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,416.79,300.03
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,332.71,240.87
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,267.99,197.38
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,263.44,186.6
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,247.2,167.22
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,198.03,134.3
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,153.48,119.51
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,164.97,129.08
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,186.68,146.72
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,167.13,131.42
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,147.82,116.29
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,151.84,120.23
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,155.89,124.19
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,128.93,102.5
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,96.41,75.89
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,83.64,65.62
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,70.76,55.03
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,57.77,44.03
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,44.67,32.74
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,32.84,22.42
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,20.6,11.62
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,11.8,2.63
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,53.44,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,165.33,117.12
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,297.61,235.9
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,417.57,335.27
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,504.18,403.88
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,593.36,471.31
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,676.11,531.06
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,750.71,582.74
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,479.23,378.72
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,172.71,132.98
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,581.38,455.18
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,910.64,686.04
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,918.65,686.93
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,929.95,692.59
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,935.74,693.29
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,937.51,691.49
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,802.31,595.69
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,648.73,481.34
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,782.29,580.01
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,857.74,631.6
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,751.3,553.16
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,621.21,456.08
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,627.87,460.79
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,633.71,463.65
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,558.63,408.49
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,494.58,361.36
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,505.63,368.83
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,501.89,364.02
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,448.64,324.7
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,398.87,288.59
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,373.17,266.31
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,340.64,237.81
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,297.41,207.35
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,278.21,196.97
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,223.18,157.17
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,171.14,132.82
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,134.11,103.61
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,101.48,77.57
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,92.22,70.28
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,91.03,69.53
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,119.06,92.83
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,155.19,122.72
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,114.08,89.48
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,78.84,60.68
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,74.33,57.29
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,69.7,53.68
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,62.55,47.79
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,52.64,39.35
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.2,30.98
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,33.76,22.32
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,20.33,7.77
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,11.39,3.56
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,8.75
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,14.89
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,20.98
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,37.47,25.33
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,42.88,29.61
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,39.26
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.99,48.88
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,63.08,45.53
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,59.25,42.28
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,79.56,58.37
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,100.79,75.02
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,133.64,100.59
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,166.37,125.62
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,168.29,126.79
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,170.25,128.05
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,170.12,127.49
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,169.99,126.96
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,187.24,139.95
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,204.0,152.46
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,221.36,165.38
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,238.0,177.7
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,279.55,208.47
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,312.21,232.2
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,240.28,178.7
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,173.33,128.45
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,156.81,115.98
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,140.7,103.71
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,159.23,117.85
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,176.73,131.09
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,148.62,110.05
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,121.06,89.35
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,152.35,113.62
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,180.8,142.04
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,103.04,79.48
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,14.59,6.58
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,13.03,5.33
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.49,4.05
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,77.5,59.63
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,134.3,106.93
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,124.46,99.0
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,124.66,99.52
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,110.8,88.48
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,96.56,76.95
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,79.6,62.7
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,62.94,48.41
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,49.92,36.92
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,36.48,24.72
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,18.75,5.95
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
