Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.43
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,20.21,10.82
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,30.58,19.76
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,44.39,31.49
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,58.91,43.64
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,62.52,46.47
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,66.68,49.65
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.96,47.22
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,62.27,45.65
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,94.62,71.59
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,128.03,97.87
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,195.27,150.92
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,285.65,220.03
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,332.7,254.64
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,377.83,287.21
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,410.19,309.89
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,440.59,330.65
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,381.44,285.47
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,326.11,243.42
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,312.48,232.75
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,287.88,213.88
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,322.32,237.52
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,343.04,250.18
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,365.41,267.21
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,384.52,281.66
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,395.51,290.14
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,398.46,292.47
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,394.68,289.03
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,386.62,281.81
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,345.46,251.98
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,309.31,226.21
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,266.67,196.4
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,218.87,162.95
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,219.76,164.05
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,220.79,173.97
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,192.65,152.24
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,173.15,137.26
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,165.0,131.07
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,167.25,133.33
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,160.21,128.0
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,152.8,122.37
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,133.85,107.16
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,115.6,92.37
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,101.84,81.31
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,87.49,69.53
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,73.91,58.01
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,59.91,45.86
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,45.99,33.61
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,31.8,20.82
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,16.28,3.38
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.54,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,6.82,0.0
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,10.25,2.87
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,13.69,5.73
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,31.31,20.27
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,49.06,34.68
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,89.95,67.73
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,133.92,102.63
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,139.85,106.69
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,146.1,111.03
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,264.19,203.54
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,365.17,279.92
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,374.79,285.27
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,383.84,290.54
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,507.75,382.72
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,622.94,465.17
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,676.77,503.06
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,739.19,545.87
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,617.34,456.7
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,505.88,374.23
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,520.12,384.91
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,530.32,391.92
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,510.04,377.02
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,488.45,360.94
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,483.42,355.38
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,474.37,346.36
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,436.62,317.42
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,400.4,289.45
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,354.54,246.65
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,298.64,191.45
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,241.52,144.84
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,184.76,104.01
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,154.58,100.79
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,193.77,151.12
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,163.19,127.04
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,142.92,111.13
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,112.34,86.72
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,86.51,65.92
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,84.58,64.71
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,76.13,58.08
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,74.5,56.96
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,72.91,55.86
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,68.77,52.69
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,64.57,49.39
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,58.52,44.28
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,52.46,38.97
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.45,28.47
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,30.92,19.68
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,15.56,1.54
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,59.6,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,172.74,114.76
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,311.09,246.27
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,432.55,348.23
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,521.15,419.37
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,612.46,489.2
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,692.48,547.83
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,763.25,597.64
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,810.87,630.14
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,856.04,660.41
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,890.78,681.57
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,915.6,695.65
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,930.73,703.83
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,942.07,709.58
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,947.81,710.2
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,949.43,708.22
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,926.35,691.07
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,912.75,680.7
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,892.84,665.06
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,869.19,647.04
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,838.68,625.2
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,804.83,601.15
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,765.56,571.78
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,723.52,539.0
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,677.9,504.2
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,630.09,467.01
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,578.83,425.5
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,526.05,381.92
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,471.09,336.34
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,415.22,289.0
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,357.55,239.7
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,299.65,190.43
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,241.34,143.04
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,183.43,101.9
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,127.03,74.97
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,89.84,67.38
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,89.49,67.42
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,89.05,67.37
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,88.91,67.45
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,88.76,67.55
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,86.89,66.37
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,78.28,59.65
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,76.06,58.04
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,73.83,56.41
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,69.68,53.25
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,65.47,49.95
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,59.43,44.96
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,53.39,39.74
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,40.79,28.71
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,30.89,19.53
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,100.92,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,273.85,180.36
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,407.53,320.9
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,542.08,431.2
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,627.06,498.21
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,713.11,562.31
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,778.61,608.53
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,837.97,648.57
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,879.16,675.05
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,917.55,699.09
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,943.74,713.25
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,954.03,716.55
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,964.42,719.87
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,971.05,720.8
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,970.2,716.93
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,965.4,710.68
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,952.23,700.51
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,935.17,687.98
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,911.98,670.17
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,885.08,650.09
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,851.98,627.03
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,815.56,601.78
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,773.64,572.77
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,729.15,539.66
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,681.68,503.8
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,632.08,465.58
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,560.43,408.88
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,497.52,360.16
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,462.47,330.38
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,412.65,285.48
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,347.59,239.13
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,326.61,230.3
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,255.91,165.27
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,177.85,97.49
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,122.25,72.37
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,99.08,74.79
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,88.49,66.58
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,87.99,66.5
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,122.88,94.99
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,167.23,131.0
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,122.22,95.17
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,76.53,58.17
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,73.65,56.04
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,70.69,53.79
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,66.41,50.5
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,62.05,47.07
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,56.2,42.21
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,50.37,37.17
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,38.42,26.69
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,28.81,17.71
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,97.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,264.58,168.69
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,389.2,304.18
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,512.69,404.73
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,600.59,473.78
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,689.53,539.98
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,751.33,582.59
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,811.88,622.62
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,855.64,650.23
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,890.38,671.17
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,918.38,685.98
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,942.9,698.34
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,955.11,703.5
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,963.49,706.37
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,951.49,694.8
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,948.97,689.84
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,937.33,679.09
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,921.83,666.17
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,899.72,649.24
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,873.94,630.18
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,842.08,608.57
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,806.93,584.89
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,767.03,557.88
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,724.29,527.3
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,677.04,492.9
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,627.68,456.11
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,575.56,415.47
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,521.93,372.64
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,465.93,327.61
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,409.11,280.7
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,350.75,231.81
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,292.11,182.79
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,247.02,157.8
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,253.92,176.21
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,217.39,155.3
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,199.66,154.53
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,193.79,150.62
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,198.66,155.17
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,173.92,135.95
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,158.9,124.42
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,151.78,119.35
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,149.74,118.36
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,125.58,99.06
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,101.76,79.8
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,81.18,63.08
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,59.9,45.43
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,53.65,40.23
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,47.36,34.76
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,37.97,26.39
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,26.68,15.92
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,54.32,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,155.93,94.58
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,294.74,229.9
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,411.56,325.45
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,499.39,393.86
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,589.85,460.6
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,664.94,512.47
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,731.94,556.51
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,780.28,585.59
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,826.15,612.07
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,715.02,531.94
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,585.73,436.97
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,588.14,436.54
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,564.34,417.33
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,624.32,455.27
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,657.45,473.68
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,700.12,502.42
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,757.58,539.63
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,733.01,521.44
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,693.07,494.5
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,669.72,479.07
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,645.19,462.47
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,638.02,457.58
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,631.86,452.68
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,596.66,428.32
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,560.6,403.03
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,545.48,392.38
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,511.01,365.11
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,457.83,322.59
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,402.88,277.64
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,342.59,236.3
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,326.87,232.3
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,256.22,168.3
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,173.94,98.3
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,116.4,71.91
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,95.21,72.23
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,94.81,72.25
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,94.31,72.19
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,116.83,90.78
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,152.72,120.19
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,142.34,112.32
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,131.43,104.02
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,118.08,93.42
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,101.15,79.71
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,90.32,71.07
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,78.98,61.8
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,67.8,52.31
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,54.94,41.13
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,40.99,28.86
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,26.87,15.86
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,13.63,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,65.78,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,194.93,114.73
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,316.54,247.23
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,433.82,342.74
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,520.3,409.19
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,618.69,480.26
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,684.03,524.03
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,748.15,565.07
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,794.88,590.54
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,839.15,613.13
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,869.95,626.03
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,897.55,636.58
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,912.98,645.72
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,917.88,648.73
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,919.93,649.02
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,918.08,647.04
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,908.72,641.82
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,895.48,634.3
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,874.89,622.94
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,850.67,609.1
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,820.66,590.67
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,787.35,569.24
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,749.47,542.68
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,708.66,513.5
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,662.68,480.64
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,614.62,445.36
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,563.29,406.89
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,510.74,366.17
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,455.67,322.12
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,400.01,276.36
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,343.69,229.38
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,287.62,182.79
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,230.35,137.61
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,173.94,99.3
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,118.85,75.53
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,102.97,78.51
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,102.62,78.59
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,93.89,71.85
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,93.72,71.93
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,93.53,72.01
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,91.4,70.5
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,89.15,68.9
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,85.61,66.23
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,81.92,63.41
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,76.44,59.16
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,68.05,52.33
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,59.45,45.12
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,50.72,37.54
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,38.56,26.77
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.3,15.17
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,60.87,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,184.03,103.39
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,304.33,239.36
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,418.16,334.99
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,504.85,404.15
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,594.07,471.52
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,669.71,525.55
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,736.5,570.95
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,784.2,602.84
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,829.44,632.49
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,863.08,652.45
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,893.5,670.07
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,908.83,677.09
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,913.26,677.03
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,782.58,583.85
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,631.25,471.15
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,780.73,581.89
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,898.12,662.05
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,877.74,646.81
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,841.62,622.07
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,607.84,454.18
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,344.46,255.95
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,466.64,346.96
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,568.42,418.66
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,606.0,447.21
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,611.03,450.61
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,523.36,383.55
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,451.33,329.93
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,437.63,315.55
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,396.5,276.09
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,339.23,227.41
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,281.78,178.98
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,224.33,133.28
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,167.64,94.89
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,115.01,74.25
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,105.21,80.45
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,96.35,73.61
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,96.01,73.69
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,93.07,71.49
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,89.82,69.05
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,87.49,67.51
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,85.02,65.85
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,80.69,62.48
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,76.13,58.89
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,71.09,54.95
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,65.94,50.79
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,55.7,42.03
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,47.51,34.79
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.24,24.77
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,24.93,13.79
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,59.65,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,179.4,95.16
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,307.08,242.3
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,428.15,344.47
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,248.94,203.54
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,47.17,33.47
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,162.03,129.77
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,293.7,235.67
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,367.18,292.96
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,440.05,348.28
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,429.69,336.81
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,417.67,324.56
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,429.44,331.98
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,440.05,338.47
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,335.27,257.09
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,239.58,181.9
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,336.49,255.85
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,410.49,310.79
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,452.71,341.17
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,507.66,380.16
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,531.84,397.47
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,551.96,411.7
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,344.8,258.71
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,142.38,104.58
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,196.24,145.7
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,247.87,184.33
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,206.16,152.87
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,165.67,122.25
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,192.76,142.77
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,218.15,161.79
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,252.3,174.81
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,277.33,174.44
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,219.34,128.23
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,161.81,89.85
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,105.42,68.3
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,94.0,71.73
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,113.84,88.27
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,176.59,139.72
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,114.34,89.27
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,80.15,61.35
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,75.86,58.14
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,93.4,73.17
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,70.79,54.44
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,62.79,47.89
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,58.54,44.53
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,54.24,41.03
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,48.17,35.77
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,42.09,30.3
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,32.9,22.02
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.71,12.53
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,67.0,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,192.65,95.41
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,320.94,252.23
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,441.36,353.55
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,535.58,428.87
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,626.2,497.44
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,691.42,543.95
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,755.51,587.67
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,646.44,506.0
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,516.35,404.36
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,453.43,353.87
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,412.49,319.04
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,467.49,360.02
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,520.42,398.38
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,628.11,476.28
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,707.97,532.32
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,664.13,497.76
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,620.0,463.7
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,568.81,424.97
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,537.82,400.41
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,555.89,413.32
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,570.18,423.11
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,508.34,377.12
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,451.22,334.65
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,511.42,379.37
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,551.85,407.52
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,535.34,393.45
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,499.33,362.47
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,269.24,194.37
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,102.76,74.17
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,218.58,160.53
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,298.93,217.32
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,226.71,166.01
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,157.51,116.7
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,178.53,132.3
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,213.7,167.74
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,204.78,160.92
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,195.47,153.88
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,183.22,144.5
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,170.48,134.69
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,142.63,112.74
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,114.69,90.4
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,113.37,89.67
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,107.42,85.03
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,94.86,74.92
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,81.87,64.23
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,67.73,52.17
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,53.21,39.51
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,38.1,26.19
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,22.44,11.04
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
