Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,11.12,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,29.92,8.65
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,138.13,106.28
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,243.63,195.41
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,318.96,258.3
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,397.25,320.94
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,535.92,427.13
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,654.07,511.7
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,514.81,403.55
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,370.95,289.16
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,333.62,259.07
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,318.85,245.46
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,488.3,374.72
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,654.6,494.62
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,793.66,592.79
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,904.95,665.35
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,791.97,584.51
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,661.95,489.15
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,469.58,350.23
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,276.46,205.4
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,494.26,368.15
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,648.05,476.56
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,589.57,431.54
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,528.89,386.38
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,398.0,292.39
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,276.0,203.07
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,304.31,224.01
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,327.51,240.51
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,309.38,226.97
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,292.03,214.13
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,295.59,205.56
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,280.26,177.65
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,243.84,158.78
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,242.35,170.24
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,157.64,121.58
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,98.95,75.01
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,98.75,75.09
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,98.48,75.07
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,96.57,73.73
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,94.47,72.27
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,92.34,70.93
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,90.09,69.49
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,85.54,65.98
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,80.78,62.27
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,75.23,57.94
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,66.52,50.83
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,57.2,42.97
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,47.75,34.73
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,35.19,23.58
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,22.55,10.45
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,52.3,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,159.3,62.75
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,284.83,221.5
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,397.28,317.43
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,485.65,388.14
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,576.51,456.68
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,641.66,502.85
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,717.6,554.57
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,767.13,585.89
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,814.15,614.7
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,847.17,632.45
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,876.91,647.79
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,893.51,656.49
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,906.44,662.96
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,911.24,662.95
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,905.01,656.01
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,675.35,496.7
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,396.06,292.24
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,495.6,365.67
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,568.58,417.07
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,699.16,511.94
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,777.38,567.79
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,737.48,537.5
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,695.07,505.92
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,649.37,472.26
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,601.66,436.32
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,550.62,397.19
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,498.38,356.0
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,443.79,311.82
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,388.67,266.19
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,332.41,219.32
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,276.59,173.47
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,219.89,130.26
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,164.19,95.17
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,133.9,102.83
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,167.26,129.63
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,177.93,138.3
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,177.07,137.93
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,149.83,116.57
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,119.19,92.28
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,104.29,80.68
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,89.19,68.74
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,78.7,60.33
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,68.13,51.74
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,57.12,42.77
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,45.98,33.51
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,35.57,24.67
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,25.18,15.69
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,15.99,7.62
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,101.97,80.07
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,223.78,178.36
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,172.51,135.21
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,111.9,84.91
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,350.34,275.27
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,576.5,441.55
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,641.18,484.21
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,726.02,539.75
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,512.75,384.02
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,283.89,212.01
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,247.49,185.18
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,233.04,173.88
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,427.67,317.59
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,576.22,419.64
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,544.38,395.04
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,513.49,372.57
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,539.14,389.99
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,564.46,405.99
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,552.96,397.61
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,536.92,385.75
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,484.13,347.68
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,436.74,313.64
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,424.57,300.95
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,390.64,268.86
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,336.91,225.17
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,283.1,181.86
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,230.22,142.18
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,178.73,110.1
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,156.06,120.22
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,191.01,148.12
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,148.92,115.34
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,111.35,85.74
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,130.54,101.6
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,153.99,120.86
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,124.41,97.44
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,99.45,77.5
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,91.95,71.61
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,85.78,66.74
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,78.21,60.71
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,70.45,54.36
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,59.97,45.35
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,49.31,35.94
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,34.51,22.83
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,19.53,6.59
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,39.66,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,112.4,28.9
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,260.72,202.19
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,375.4,300.37
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,463.73,372.01
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,554.71,441.47
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,625.38,492.6
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,706.03,548.7
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,639.07,496.0
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,551.16,427.09
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,463.58,358.32
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,397.59,304.54
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,436.28,332.37
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,473.16,357.86
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,548.63,411.47
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,642.77,475.44
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,540.29,400.19
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,443.22,328.68
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,431.45,319.13
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,419.96,309.42
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,477.85,350.66
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,514.38,375.9
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,621.11,453.02
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,685.52,497.34
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,606.96,439.21
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,535.93,387.36
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,502.88,362.88
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,464.98,334.12
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,435.28,308.43
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,384.33,264.25
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,335.94,229.46
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,310.74,215.43
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,246.24,160.44
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,163.68,97.92
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,152.85,117.93
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,210.75,163.94
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,188.84,147.24
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,179.29,140.39
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,140.16,109.41
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,103.93,80.35
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,101.22,78.62
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,98.36,76.73
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,91.67,71.46
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,86.34,67.27
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,78.78,61.23
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,71.04,54.87
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,60.52,45.8
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,49.8,36.3
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,34.0,22.29
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,18.06,4.4
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,29.07,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,88.56,14.35
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,209.58,160.88
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,314.57,250.51
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,422.75,337.48
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,513.94,408.43
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,583.85,460.41
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,653.78,510.29
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,705.34,546.02
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,755.18,579.89
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,800.35,608.74
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,833.45,628.86
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,854.41,639.71
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,871.64,648.1
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,878.92,649.9
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,882.26,649.28
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,875.44,643.39
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,864.76,635.17
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,847.4,621.33
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,826.29,604.65
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,616.59,454.31
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,395.13,290.77
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,463.43,340.53
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,511.5,373.56
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,572.07,418.02
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,593.31,431.92
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,543.38,392.77
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,491.86,351.67
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,418.93,297.82
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,370.38,264.96
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,342.68,241.76
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,310.48,214.9
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,240.19,154.59
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,158.13,92.69
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,102.55,77.53
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,105.55,80.16
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,104.98,80.07
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,104.33,79.93
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,129.89,100.89
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,165.28,129.76
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,130.43,102.14
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,94.14,72.93
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,89.03,69.0
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,81.14,62.67
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,74.0,56.98
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,66.72,51.0
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.42,42.23
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,45.96,33.03
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,31.71,20.3
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,17.33,2.32
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,62.45,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,175.16,17.9
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,329.74,254.97
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,468.08,372.42
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,560.87,447.35
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,655.21,519.4
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,509.37,407.84
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,317.09,253.08
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,449.61,357.06
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,560.4,439.92
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,763.05,587.84
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,920.52,693.43
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,741.12,563.13
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,513.64,390.45
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,487.16,368.91
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,460.61,346.65
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,433.87,326.15
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,428.84,321.38
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,413.83,308.76
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,399.4,296.75
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,629.11,469.97
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,773.42,573.96
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,580.68,431.06
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,380.3,280.48
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,459.01,338.87
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,517.25,379.52
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,435.97,319.61
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,370.77,272.19
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,386.63,277.84
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,374.47,256.1
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,295.35,203.13
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,285.83,208.33
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,229.15,167.84
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,190.25,140.63
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,174.54,135.44
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,161.04,125.0
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,158.52,123.55
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,155.86,121.99
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,157.31,123.53
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,166.04,130.98
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,138.04,108.87
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,121.69,96.06
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,108.73,85.69
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,92.95,72.83
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,74.8,57.91
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,56.94,42.94
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,49.46,36.42
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.61,27.66
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,28.43,17.49
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,17.37,0.0
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.89,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,221.88,170.48
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,400.72,319.58
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,493.6,394.72
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,598.91,475.57
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,619.18,489.88
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,645.69,508.03
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,685.76,536.15
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,723.42,561.86
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,576.82,448.72
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,428.49,331.44
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,468.48,360.31
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,506.56,386.61
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,742.5,562.06
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,912.56,676.84
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,900.68,666.29
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,884.96,654.57
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,699.24,520.44
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,480.26,355.49
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,657.78,490.2
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,768.71,571.33
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,727.85,540.58
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,684.32,507.87
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,637.39,471.85
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,588.36,433.39
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,488.68,356.83
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,412.0,300.03
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,365.95,266.32
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,333.76,242.97
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,301.35,206.41
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,254.56,154.11
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,216.87,139.56
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,241.68,174.77
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,153.7,118.87
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,99.84,75.93
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,99.54,75.92
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,99.19,75.84
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,96.9,74.21
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,94.43,72.44
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,91.86,70.74
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,89.19,68.94
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,85.5,66.14
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,79.22,61.12
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,72.29,55.57
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,65.25,49.76
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,55.8,41.65
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,46.22,33.13
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,30.98,19.38
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,31.89,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,94.5,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,250.96,190.94
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,371.43,295.52
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,466.95,374.13
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,565.81,451.6
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,644.08,509.54
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,715.36,560.05
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,765.03,592.99
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,812.16,623.3
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,615.19,475.64
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,354.29,273.19
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,661.65,508.52
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,904.15,677.8
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,901.16,671.25
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,901.27,668.69
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,891.26,660.55
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,877.33,650.01
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,856.32,633.57
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,831.6,614.82
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,697.97,516.29
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,550.67,406.29
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,643.15,475.76
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,680.82,503.08
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,634.29,467.03
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,585.71,429.04
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,498.98,362.92
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,427.58,310.46
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,412.72,293.69
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,370.66,251.57
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,313.46,203.05
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,256.43,156.13
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,217.39,137.9
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,227.3,160.33
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,146.09,112.31
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,96.23,72.7
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,95.63,72.44
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,94.97,72.1
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,86.59,65.51
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,85.66,64.98
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,83.3,63.42
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,80.85,61.77
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,78.03,59.67
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,75.24,57.55
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,69.71,53.17
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,61.09,46.03
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.13,38.36
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,43.16,30.38
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,29.13,17.61
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.01,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,31.34,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,189.06,143.07
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,306.04,244.96
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,422.2,340.28
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,524.05,420.83
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,611.25,485.96
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,708.69,555.78
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,761.07,591.42
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,810.78,624.47
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,853.98,651.01
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,893.54,674.56
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,909.15,681.48
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,914.06,681.39
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,920.77,682.75
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,923.14,681.35
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,911.94,672.45
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,896.75,661.14
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,863.75,636.99
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,839.38,618.88
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,807.52,596.74
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,772.41,571.92
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,732.0,540.87
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,688.89,507.48
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,641.33,471.31
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,591.76,432.76
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,539.47,390.48
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,485.84,346.17
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,429.89,299.73
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,373.26,251.87
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,315.5,203.14
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,257.85,156.03
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,199.25,113.08
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,132.54,74.88
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,92.9,69.6
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,93.08,69.94
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,92.27,69.6
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,91.38,69.22
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,90.54,68.76
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,82.64,62.54
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,80.4,61.07
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,78.1,59.53
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,75.13,57.41
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,72.17,55.25
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,66.43,50.65
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,60.63,45.84
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.59,36.36
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.19,28.81
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,27.73,16.34
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.26,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,22.31,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,150.68,112.63
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,269.56,214.81
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,363.33,293.4
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,461.06,371.94
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,569.3,454.85
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,658.26,519.53
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,711.35,556.46
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,762.81,591.42
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,819.23,627.94
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,862.03,654.09
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,880.32,663.07
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,894.84,669.64
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,903.71,672.5
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,901.64,668.15
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,891.86,660.19
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,878.1,649.78
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,859.72,635.16
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,837.2,617.95
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,804.91,595.26
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,759.85,562.87
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,723.74,535.16
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,683.86,504.19
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,636.8,468.22
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,587.61,429.81
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,535.06,387.11
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,481.03,342.28
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,424.44,295.16
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,367.09,246.59
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,308.67,197.22
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,250.13,149.42
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,191.0,106.65
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,132.56,75.95
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,96.37,72.7
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,86.68,65.07
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,85.9,64.75
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,85.05,64.38
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,83.67,63.45
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,82.23,62.49
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,79.51,60.61
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,70.77,53.71
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,67.52,51.2
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,64.24,48.62
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,58.87,44.3
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,53.47,39.79
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,45.8,33.14
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,38.15,26.21
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.33,13.37
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,13.38,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,82.51,0.0
