Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,925.53,695.88
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,920.05,688.79
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,915.4,682.65
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,906.67,674.04
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,891.1,661.79
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,871.49,647.14
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,844.14,626.37
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,813.1,603.4
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,776.54,577.7
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,736.7,547.9
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,692.0,513.25
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,644.45,475.94
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,593.15,436.36
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,539.68,393.91
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,483.03,347.31
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,424.9,298.23
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,364.91,247.1
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,304.14,195.21
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,241.6,144.05
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,178.99,98.84
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,116.63,68.05
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,86.11,66.52
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,84.58,65.31
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,82.94,63.98
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,80.74,62.47
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,78.4,60.84
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,68.28,52.53
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,65.95,50.76
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,62.66,48.24
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,59.31,45.64
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,54.56,41.65
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,49.77,37.51
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,40.06,29.11
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,34.22,23.79
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,24.91,14.97
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.73,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.54,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.1,1.71
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,15.97,7.78
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,22.86,13.81
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,30.16,20.06
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,37.47,26.19
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,151.29,122.21
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,268.09,215.16
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,391.75,309.65
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,515.05,398.18
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,352.97,274.33
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,180.85,139.02
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,216.1,166.8
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,269.53,207.07
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,366.52,280.3
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,474.86,358.19
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,492.85,369.0
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,507.82,378.17
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,537.67,398.32
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,548.42,404.7
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,554.77,408.67
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,559.51,410.54
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,475.69,348.94
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,407.76,299.56
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,385.63,282.19
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,362.78,263.74
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,341.31,245.08
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,316.69,223.19
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,253.41,164.41
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,176.0,97.84
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,143.94,95.67
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,179.41,141.46
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,175.93,138.93
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,180.66,143.14
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,159.96,127.09
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,134.45,106.92
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,131.37,104.81
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,133.31,106.8
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,119.1,95.52
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,104.56,83.79
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,89.12,70.89
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,73.36,57.47
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,57.54,43.9
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,41.46,29.76
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,26.34,15.9
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,171.87,11.4
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,336.82,262.79
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,439.7,351.44
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,551.61,438.22
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,626.65,492.09
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,700.24,541.65
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,751.37,574.5
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,799.7,604.4
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,829.81,621.25
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,856.35,635.6
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,871.49,643.55
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,882.63,649.07
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,875.16,642.56
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,870.42,638.18
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,858.72,629.9
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,842.92,619.14
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,818.26,601.46
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,789.94,580.73
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,755.99,556.59
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,718.77,529.71
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,675.07,497.35
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,633.9,465.49
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,583.3,426.19
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,530.58,384.19
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,474.77,338.11
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,417.53,289.75
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,358.0,239.34
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,297.82,188.49
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,236.85,139.42
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,175.93,96.95
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,114.79,69.19
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,91.15,69.59
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,90.97,69.65
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,82.49,62.87
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,80.79,61.79
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,79.03,60.67
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,76.39,58.67
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,73.67,56.61
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,64.97,49.6
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,61.79,47.17
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,56.55,42.9
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,51.26,38.44
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,44.12,32.25
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,37.01,25.8
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,25.48,14.88
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,13.93,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,160.39,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,315.22,243.05
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,417.9,332.56
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,529.38,420.44
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,605.45,477.56
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,680.18,530.92
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,730.96,565.76
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,778.96,597.57
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,813.82,619.44
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,845.12,638.46
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,858.69,644.56
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,862.38,644.26
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,863.02,642.16
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,859.53,637.5
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,846.94,628.22
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,830.34,616.47
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,806.89,599.43
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,779.61,579.48
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,745.19,554.26
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,707.53,526.31
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,664.35,492.8
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,618.79,456.93
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,569.48,418.43
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,518.21,377.32
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,463.88,332.07
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,408.17,284.74
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,350.31,235.7
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,292.04,186.56
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,232.77,139.06
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,173.72,98.16
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,114.55,71.5
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,94.91,72.45
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,94.12,71.99
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,93.33,71.54
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,84.59,64.7
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,83.05,63.78
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,80.64,62.01
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,78.2,60.19
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,74.16,57.14
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,70.03,53.95
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,64.13,49.14
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,58.15,44.1
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,49.47,36.61
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,38.06,26.49
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.1,14.16
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,108.95,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,219.71,168.6
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,341.08,274.52
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,447.7,362.88
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,309.48,251.71
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,146.83,115.94
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,466.94,378.64
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,738.88,583.03
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,508.15,404.63
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,267.86,210.54
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,377.31,297.17
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,462.17,362.03
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,381.41,296.71
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,284.72,219.47
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,436.7,337.8
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,577.23,442.16
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,409.5,313.83
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,244.01,185.18
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,502.61,386.12
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,678.25,514.07
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,641.43,483.35
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,600.23,449.85
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,551.82,410.8
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,501.56,369.36
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,448.83,325.02
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,394.91,278.77
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,338.61,230.14
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,281.93,181.64
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,223.48,134.07
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,165.2,93.49
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,107.96,68.62
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,91.96,70.39
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,90.81,69.62
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,89.64,68.84
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,87.98,67.67
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,79.54,60.89
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,76.77,58.69
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,73.93,56.41
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,70.11,53.53
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,66.24,50.54
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,60.61,45.86
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,54.93,41.0
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,46.56,33.8
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,35.77,24.28
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,23.53,12.43
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,138.32,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,274.09,208.2
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,378.56,302.43
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,488.12,391.32
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,575.02,458.91
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,658.11,520.54
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,710.43,556.37
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,760.06,589.02
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,598.73,466.16
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,401.63,311.95
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,407.66,314.87
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,412.52,316.11
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,653.27,496.39
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,844.66,626.73
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,831.71,614.8
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,814.82,602.1
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,790.95,583.71
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,763.38,562.51
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,729.35,537.1
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,692.12,509.11
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,646.21,474.13
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,603.22,440.24
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,554.48,402.15
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,503.81,361.54
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,450.64,317.29
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,396.1,271.07
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,339.02,223.03
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,281.43,175.0
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,222.67,128.85
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,164.06,89.93
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,105.62,66.93
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,82.36,61.46
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,81.18,60.68
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,79.96,59.85
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,78.23,58.75
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,76.44,57.6
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,73.4,55.3
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,70.27,52.92
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,61.75,46.13
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,58.52,43.67
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,53.24,39.38
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,47.93,34.91
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,40.74,28.73
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,33.61,22.29
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,22.08,10.81
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,144.06,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,288.63,216.92
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,394.87,312.89
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,511.05,406.07
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,604.57,477.84
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,696.47,544.99
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,744.82,577.13
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,790.59,606.37
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,817.03,621.61
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,846.58,638.82
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,859.24,643.94
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,867.91,646.54
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,868.3,643.74
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,854.68,631.82
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,839.94,620.72
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,821.33,607.2
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,691.89,512.99
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,548.57,405.75
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,648.46,480.6
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,696.72,515.67
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,529.5,391.05
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,363.65,267.53
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,382.14,280.87
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,389.69,284.99
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,410.94,294.03
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,393.74,269.23
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,326.86,222.79
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,301.85,212.72
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,236.74,151.15
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,154.63,82.01
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,94.41,59.81
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,82.86,61.91
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,83.93,62.93
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,76.64,57.18
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,75.06,56.19
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,73.45,55.18
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,70.94,53.3
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,68.38,51.39
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,64.87,48.75
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,56.62,42.08
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,51.91,38.26
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,47.24,34.32
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,40.02,28.08
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,32.85,21.59
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,21.27,9.65
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,119.35,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,317.02,234.46
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,427.35,332.67
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,541.0,421.6
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,627.9,486.86
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,713.93,548.36
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,752.34,574.76
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,794.74,603.28
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,407.75,321.58
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,12.22,4.26
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.19
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,49.2,33.8
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,80.64,58.5
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,85.05,61.8
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,89.41,65.11
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,215.25,163.13
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,332.35,251.33
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,300.75,226.8
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,271.54,204.44
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,288.62,217.29
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,303.5,228.27
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,339.97,255.28
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,369.79,276.41
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,376.96,279.38
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,372.78,272.26
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,335.2,235.35
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,278.53,180.75
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,185.54,123.23
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,174.39,131.17
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,184.96,146.78
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,193.88,154.58
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,161.03,128.13
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,117.31,92.48
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,133.43,106.34
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,141.06,113.22
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,130.35,104.84
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,119.35,96.15
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,105.48,84.89
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,91.31,73.16
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,76.84,60.81
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,63.0,48.77
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,47.14,34.91
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,31.17,20.69
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,18.06,6.99
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,119.94,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,317.89,244.87
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,427.86,351.62
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,541.2,447.11
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,616.82,507.23
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,691.32,562.98
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,740.04,597.09
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,786.1,627.81
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,814.77,645.04
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,839.97,659.45
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,847.73,660.95
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,857.31,663.93
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,856.47,658.68
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,851.49,650.84
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,837.8,638.45
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,820.11,623.59
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,795.24,604.24
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,759.11,576.95
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,725.13,549.29
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,687.96,519.04
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,645.89,485.08
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,601.08,448.51
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,552.06,409.02
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,501.04,366.9
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,446.96,320.68
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,391.42,272.42
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,327.42,226.76
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,295.75,210.28
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,260.06,182.19
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,223.51,156.63
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,136.67,106.71
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,83.07,63.42
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,82.69,63.3
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,82.34,63.18
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,80.26,61.65
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,78.12,60.07
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,74.44,57.2
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,70.63,54.2
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,61.68,46.93
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,58.04,44.06
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,52.37,39.34
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,46.63,34.39
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,38.96,27.63
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,31.33,20.57
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,19.71,7.15
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,171.26,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,423.43,319.94
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,532.16,430.56
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,636.61,517.21
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,706.69,571.53
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,775.1,621.0
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,771.87,615.66
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,771.12,611.92
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,723.92,574.2
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,662.23,524.86
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,658.89,518.53
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,652.51,509.74
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,791.04,610.25
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,890.76,675.32
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,873.66,661.32
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,852.52,645.75
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,825.02,624.76
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,793.72,601.34
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,756.01,573.36
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,714.98,541.76
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,669.18,505.22
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,620.76,465.95
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,568.41,423.68
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,513.93,378.48
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,456.76,329.24
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,398.15,277.86
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,337.55,225.03
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,276.18,172.4
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,213.64,122.79
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,151.3,82.81
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,88.74,68.67
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,85.71,66.49
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,92.88,72.64
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,117.18,93.08
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,92.46,72.81
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,70.8,54.89
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,63.58,48.95
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,62.22,47.97
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,57.59,44.34
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,59.67,46.43
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,50.29,38.39
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,45.47,34.13
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,38.05,27.38
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,30.71,20.34
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,15.03,3.28
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,145.58,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,370.7,275.02
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,484.0,387.05
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,601.39,480.76
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,674.94,535.08
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,747.38,584.9
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,794.31,613.09
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,832.59,633.92
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,860.8,647.05
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,885.15,657.2
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,895.79,662.44
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,902.25,665.19
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,899.07,660.56
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,881.87,647.06
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,866.2,634.5
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,846.5,619.51
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,819.59,600.02
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,788.94,578.22
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,752.44,551.83
