Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,347.48,271.75
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,417.68,325.75
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,465.88,361.83
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,519.16,402.66
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,559.22,432.03
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,513.98,394.3
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,466.91,355.75
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,479.32,361.92
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,460.37,340.73
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,406.92,292.93
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,351.73,243.32
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,246.13,170.93
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,201.04,151.33
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,200.91,143.76
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,188.23,133.72
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,122.99,96.76
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,84.88,65.56
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,83.55,64.63
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,82.22,63.7
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,80.04,62.19
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,77.83,60.64
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,67.38,51.97
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,62.7,48.14
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,58.25,44.53
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,53.76,40.78
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,46.78,34.73
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,39.71,28.39
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,30.59,20.09
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,21.53,9.56
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,142.08,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,331.6,131.68
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,472.25,377.66
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,601.88,491.21
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,678.5,554.33
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,753.3,611.84
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,797.7,643.88
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,838.97,672.0
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,854.39,679.24
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,875.79,690.57
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,883.33,691.89
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,886.82,690.44
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,881.04,682.62
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,871.07,672.13
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,852.43,657.1
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,829.74,639.49
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,800.15,616.3
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,766.8,589.95
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,728.64,558.35
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,687.09,523.9
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,640.32,485.3
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,590.81,443.88
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,537.23,399.29
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,481.55,351.84
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,423.06,301.17
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,363.14,248.45
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,301.4,194.44
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,238.99,142.2
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,175.52,95.61
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,112.21,63.9
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,79.56,61.42
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,78.04,60.32
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,76.0,58.76
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,73.84,57.11
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,71.12,55.1
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,68.27,52.97
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,64.81,50.19
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,55.97,42.76
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,52.14,39.74
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,48.32,36.6
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,43.05,31.97
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,37.85,27.19
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,29.36,19.33
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,21.03,8.62
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,138.89,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,322.79,99.03
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,465.67,367.84
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,595.59,480.42
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,670.22,541.56
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,743.14,597.53
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,788.92,629.69
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,831.59,657.98
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,855.12,671.49
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,865.16,675.14
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,873.09,677.76
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,877.0,677.62
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,871.2,669.6
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,861.26,658.99
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,843.2,643.55
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,821.12,625.64
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,791.74,603.24
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,758.71,577.34
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,720.98,546.96
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,679.92,513.7
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,633.15,475.68
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,583.78,434.93
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,531.21,391.6
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,476.52,345.4
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,419.09,295.97
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,360.36,244.71
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,299.51,192.05
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,238.08,141.26
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,175.63,96.21
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,113.47,66.05
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,83.82,64.47
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,82.39,63.45
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,80.71,62.22
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,78.93,60.92
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,69.42,53.23
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,67.37,51.8
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,64.4,49.45
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,61.41,47.04
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,57.04,43.6
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,52.66,40.01
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,46.35,34.58
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,36.91,26.21
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,28.38,18.31
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,20.0,6.91
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,43.02,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,119.29,20.07
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,248.98,197.84
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,343.31,283.75
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,403.88,336.2
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,464.05,385.77
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,514.31,425.34
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,563.3,462.29
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,573.55,467.08
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,580.75,469.52
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,612.29,491.84
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,640.63,511.23
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,629.98,499.44
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,616.92,486.17
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,563.32,442.89
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,527.96,413.14
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,451.48,352.51
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,395.08,306.85
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,437.49,339.56
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,481.57,371.96
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,487.78,374.75
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,491.66,374.6
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,410.93,311.85
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,347.3,263.46
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,344.59,257.85
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,331.55,242.8
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,298.09,213.83
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,261.94,183.62
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,222.2,154.9
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,183.52,133.24
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,131.24,104.42
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,96.57,75.85
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,113.49,90.22
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,129.48,103.79
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,122.19,98.15
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,114.62,92.25
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,104.03,83.56
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,92.96,74.38
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,81.87,65.18
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,70.36,55.41
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,57.93,44.61
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,45.12,33.19
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,32.07,21.26
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,18.82,4.98
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,51.67,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,152.2,5.37
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,297.79,231.6
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,424.1,340.91
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,511.91,411.9
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,597.97,477.86
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,521.18,419.82
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,426.25,344.34
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,466.92,374.85
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,505.58,402.26
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,670.82,525.9
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,795.81,611.17
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,527.85,411.22
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,203.56,156.15
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,215.73,165.63
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,227.47,173.9
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,304.48,232.44
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,361.84,274.44
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,382.45,288.81
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,388.09,292.18
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,352.95,264.72
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,315.57,235.99
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,362.91,269.66
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,392.59,287.73
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,377.59,268.7
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,339.28,228.82
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,284.97,191.49
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,257.9,179.0
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,221.68,153.54
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,186.25,133.89
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,173.55,136.19
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,170.72,134.24
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,119.96,93.5
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,84.18,64.47
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,81.76,62.83
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,79.31,61.13
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,75.63,58.25
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,71.91,55.28
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,66.8,51.18
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,61.66,46.91
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,53.5,39.89
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,42.38,30.12
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,30.6,19.49
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,18.87,3.39
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.31,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,14.85,6.13
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,24.44,14.67
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,35.89,24.54
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,48.56,35.29
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,62.0,46.5
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,75.2,57.31
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,240.5,195.08
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,376.61,303.03
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,415.01,330.97
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,470.64,371.44
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,435.62,342.12
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,419.48,327.38
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,437.68,340.49
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,453.52,351.53
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,492.2,379.06
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,510.65,391.2
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,499.69,381.79
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,486.64,370.81
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,472.42,358.15
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,455.28,342.9
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,431.1,322.51
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,405.76,300.49
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,366.06,267.66
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,330.15,237.97
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,293.73,207.78
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,256.79,178.31
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,207.41,140.47
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,156.57,110.29
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,135.29,106.9
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,128.24,101.36
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,140.57,111.76
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,146.25,116.71
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,106.57,84.32
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,58.36,44.18
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,51.38,38.41
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,44.42,32.57
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,37.47,26.8
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,30.54,20.91
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,23.63,14.86
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,16.74,8.74
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,10.63,3.19
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.36,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,7.47,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,145.22,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,291.9,225.21
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,418.68,337.13
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,505.9,408.71
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,592.34,475.97
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,646.6,517.19
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,698.35,555.01
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,729.6,575.56
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,757.49,593.12
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,771.16,599.43
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,776.52,599.82
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,640.41,495.73
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,492.69,379.7
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,456.01,351.23
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,437.2,335.33
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,587.99,448.83
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,691.03,521.84
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,657.79,494.77
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,621.44,465.93
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,581.2,432.9
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,536.09,395.6
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,488.49,356.28
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,439.04,314.53
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,386.7,269.29
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,333.22,222.76
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,277.88,175.86
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,216.21,126.66
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,179.18,115.74
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,192.15,142.11
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,179.4,140.92
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,171.9,135.23
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,159.94,125.94
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,152.84,120.56
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,107.55,84.09
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,71.43,54.55
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,67.77,51.69
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,64.06,48.7
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,59.33,44.88
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,54.6,40.92
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,47.3,34.61
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,39.99,28.03
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,29.02,17.97
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,16.75,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,99.25,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,257.12,195.45
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,375.59,302.6
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,461.75,373.59
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,555.56,446.61
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,613.5,488.72
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,668.79,526.69
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,705.85,549.03
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,739.37,567.96
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,755.72,574.48
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,768.25,578.13
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,769.63,573.46
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,767.06,566.29
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,751.45,555.32
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,736.37,544.51
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,713.45,527.05
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,687.02,506.92
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,654.48,483.14
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,618.83,456.51
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,580.07,426.37
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,535.75,391.15
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,432.57,315.07
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,347.26,254.42
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,356.29,252.86
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,332.4,221.35
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,276.74,174.29
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,220.66,129.61
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,156.44,85.51
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,98.56,60.73
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,81.16,61.57
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,80.08,60.84
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,79.45,60.49
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,78.89,60.19
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,76.54,58.55
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,68.49,52.14
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,65.02,49.39
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,61.51,46.57
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,57.04,42.95
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,52.57,39.2
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,45.17,32.78
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,37.73,26.09
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,27.06,16.24
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,16.4,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,143.95,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,341.06,257.11
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,475.61,378.36
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,560.4,447.17
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,644.57,511.31
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,695.56,547.44
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,743.98,579.93
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,768.35,594.55
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,795.49,610.71
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,807.86,616.98
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,816.18,620.53
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,814.81,617.89
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,809.27,612.54
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,786.24,594.57
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,767.68,579.99
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,742.16,560.16
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,712.98,536.59
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,590.39,443.89
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,458.19,344.38
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,459.78,344.22
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,455.26,338.1
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,468.02,343.0
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,447.11,319.53
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,391.69,271.88
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,334.98,222.78
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,268.3,180.12
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,246.17,176.67
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,218.86,156.71
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,190.53,140.24
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,123.27,96.05
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,81.1,61.94
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,78.81,60.24
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,69.26,52.47
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,67.23,50.94
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,65.17,49.39
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,61.82,46.72
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,58.44,43.99
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,54.04,40.5
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,45.82,33.62
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,39.93,28.46
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,34.13,23.15
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,24.84,14.39
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,15.69,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,130.67,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,331.79,248.21
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,470.59,376.29
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,560.33,450.63
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,649.5,520.23
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,699.15,556.92
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,740.7,585.88
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,770.99,604.59
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,797.5,619.95
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,807.81,624.4
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,814.16,626.13
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,810.41,619.68
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,794.58,605.04
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,778.69,591.59
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,759.01,575.69
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,732.34,554.87
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,702.2,530.28
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,666.92,502.51
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,628.53,471.96
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,585.38,436.5
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,539.68,398.37
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,490.07,357.11
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,438.55,313.32
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,360.42,256.01
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,305.88,220.8
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,272.47,182.36
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,213.31,123.03
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,154.64,83.63
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,96.25,60.72
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,82.1,62.3
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,80.65,61.39
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,73.52,55.65
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,74.65,56.76
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,72.11,54.93
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,69.54,53.07
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,66.74,50.88
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,59.04,44.5
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,54.41,40.73
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,49.79,36.82
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,42.97,30.87
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,36.2,24.72
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,25.87,14.95
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,14.51,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,52.62,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,239.31,174.93
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,359.26,288.43
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,451.61,365.71
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,550.37,443.75
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,609.73,488.34
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,666.24,528.82
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,708.87,556.48
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,747.69,580.44
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,763.01,587.64
