Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,15.08,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,36.12,23.65
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,80.62,62.81
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,114.95,93.09
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,144.42,118.78
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,173.03,143.18
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,181.99,150.07
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,190.68,156.57
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,248.53,204.48
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,321.21,262.6
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,177.23,143.8
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,61.51,45.99
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,125.81,99.46
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,191.4,152.58
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,325.96,260.77
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,435.31,344.3
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,441.65,346.9
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,443.87,346.49
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,357.98,278.67
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,286.04,222.27
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,322.13,248.62
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,343.78,261.58
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,318.69,238.96
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,291.61,214.76
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,249.19,183.53
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,219.74,164.16
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,188.77,143.28
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,171.66,140.13
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,165.58,135.34
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,159.23,130.32
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,145.25,118.89
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,136.41,111.74
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,117.17,95.86
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,98.07,79.89
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,89.08,72.31
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,79.79,64.34
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,68.47,54.66
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,56.78,44.39
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,44.23,33.02
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,31.36,21.07
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,15.86,3.62
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,10.67,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,22.91,12.9
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,42.47,30.21
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,60.24,45.66
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,78.96,61.82
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,97.07,77.13
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,165.14,134.94
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,218.56,179.03
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,100.03,79.8
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,6.09,0.0
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,39.45,27.5
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,73.52,55.47
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,112.08,86.9
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,150.66,117.9
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,165.83,129.59
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,180.36,140.7
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,181.88,141.64
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,183.36,142.61
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,298.28,232.11
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,387.29,296.93
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,369.9,281.06
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,349.77,263.02
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,338.8,244.4
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,298.05,198.76
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,243.34,151.64
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,188.12,108.29
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,151.45,96.94
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,154.1,124.46
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,151.37,122.42
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,153.84,124.73
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,108.71,87.22
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,73.04,57.22
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,70.41,55.17
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,62.61,48.61
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,58.9,45.54
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,55.18,42.37
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,50.08,38.09
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,45.01,33.65
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,37.32,26.65
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,29.68,19.31
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,14.56,2.15
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,190.75,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,372.68,294.45
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,464.72,383.55
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,557.68,462.81
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,612.72,507.92
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,665.65,548.84
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,692.4,567.94
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,721.69,588.18
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,735.41,595.65
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,745.27,600.11
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,744.22,596.43
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,739.27,590.05
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,726.08,577.55
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,709.07,561.73
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,684.38,539.54
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,651.49,511.28
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,618.41,483.42
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,582.36,452.78
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,542.62,418.05
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,500.12,380.46
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,453.12,339.22
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,404.24,295.6
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,352.58,248.8
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,299.81,201.23
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,245.03,154.0
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,189.86,110.63
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,134.4,76.71
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,76.19,59.58
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,83.99,66.39
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,116.02,93.67
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,109.07,87.97
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,112.99,91.53
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,106.92,86.77
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,102.54,83.42
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,91.83,74.38
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,79.91,64.17
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,69.02,54.79
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,56.96,44.14
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,43.88,32.38
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,30.58,20.08
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,15.61,2.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,155.01,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,307.98,240.03
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,402.83,330.6
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,500.9,413.35
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,562.13,462.14
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,620.95,506.29
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,618.94,502.47
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,613.95,496.28
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,672.28,536.73
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,724.85,570.92
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,727.7,568.3
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,723.09,561.02
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,602.79,468.18
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,476.62,370.45
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,576.88,444.58
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,650.19,493.38
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,577.47,436.98
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,501.92,379.99
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,510.68,383.85
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,499.58,370.64
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,453.59,332.16
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,405.73,291.4
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,354.18,246.97
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,301.43,201.27
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,245.98,159.01
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,204.82,131.9
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,160.59,105.68
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,126.14,100.67
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,129.39,103.85
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,137.09,110.7
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,108.18,86.72
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,81.79,64.67
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,78.75,62.29
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,75.7,59.84
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,72.35,57.1
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,69.09,54.36
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,62.26,48.61
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,52.06,39.71
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,41.85,30.47
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,31.64,20.79
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,15.93,1.31
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,151.13,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,302.61,233.53
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,396.97,325.74
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,496.23,409.49
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,558.94,460.79
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,619.14,507.61
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,659.14,536.15
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,695.68,560.93
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,713.25,571.48
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,727.06,579.07
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,730.02,578.63
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,725.53,572.87
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,714.66,562.12
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,699.92,547.8
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,677.95,528.35
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,652.31,506.0
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,619.66,478.0
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,583.93,447.31
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,542.84,412.18
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,501.5,375.9
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,454.29,334.99
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,405.19,291.75
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,353.01,245.1
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,299.59,197.61
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,244.91,151.13
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,189.71,108.53
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,133.04,74.51
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,82.66,64.04
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,73.3,56.37
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,71.89,55.32
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,70.0,53.88
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,68.1,52.41
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,65.3,50.29
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,62.47,48.12
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,58.32,44.66
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,54.11,41.1
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,45.42,33.73
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,40.86,29.74
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,33.75,23.28
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,26.69,16.44
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,13.02,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,183.44,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,428.06,324.45
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,518.85,420.97
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,609.5,498.05
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,662.01,540.34
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,711.97,577.57
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,739.91,595.15
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,756.0,602.83
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,766.95,607.04
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,774.16,608.2
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,771.28,601.24
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,764.44,591.64
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,748.72,576.36
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,729.15,558.72
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,703.04,535.51
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,673.34,509.46
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,638.02,481.07
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,599.53,449.83
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,556.36,413.66
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,510.73,374.94
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,461.3,333.26
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,409.85,289.02
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,355.81,241.71
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,300.42,193.36
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,242.68,145.1
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,184.39,100.83
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,125.85,66.6
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,74.44,56.65
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,72.81,55.48
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,71.1,54.18
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,68.84,52.42
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,66.48,50.59
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,63.55,48.37
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,55.12,41.47
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,51.78,38.73
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,48.43,35.91
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,44.06,32.2
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,39.75,28.39
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,33.11,22.4
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,26.58,16.05
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,11.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,171.29,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,402.17,298.94
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,496.32,400.0
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,590.12,478.91
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,645.13,523.29
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,697.38,562.66
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,727.16,582.31
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,753.43,598.31
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,766.1,603.95
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,766.94,600.87
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,764.32,594.22
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,757.81,584.91
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,742.87,573.56
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,724.13,558.94
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,698.77,537.74
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,669.87,513.39
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,635.14,485.29
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,597.27,454.2
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,555.38,418.58
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,510.72,379.97
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,461.57,337.65
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,410.42,292.78
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,356.54,245.15
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,301.37,196.53
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,244.04,147.83
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,186.16,103.34
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,127.72,68.82
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,76.83,58.76
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,75.23,57.69
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,73.54,56.53
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,71.65,55.07
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,63.29,48.17
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,60.64,46.16
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,57.96,44.09
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,54.7,41.48
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,51.44,38.81
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,46.37,34.53
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,41.32,30.09
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,34.31,23.75
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,25.2,15.14
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,12.25,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,66.09,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,199.54,145.45
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,237.55,194.06
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,293.14,243.53
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,332.14,277.4
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,369.87,308.83
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,396.32,329.17
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,420.78,347.14
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,437.63,358.93
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,452.53,368.89
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,471.33,382.04
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,487.58,392.95
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,628.9,503.55
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,719.49,572.02
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,694.45,549.31
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,665.84,524.09
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,630.96,494.57
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,593.03,462.1
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,550.07,424.21
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,504.82,383.84
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,455.98,340.49
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,405.33,294.87
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,352.22,246.33
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,297.9,197.14
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,241.46,148.57
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,184.72,104.5
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,127.35,70.25
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,77.97,60.25
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,76.38,59.05
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,74.71,57.77
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,66.02,50.57
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,64.62,49.53
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,62.05,47.57
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,59.46,45.57
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,56.24,42.9
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,53.07,40.2
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,44.41,32.75
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,39.85,28.68
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,33.06,22.49
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,26.44,15.91
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,51.75,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,157.86,109.11
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,285.31,228.9
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,397.89,325.53
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,464.36,382.08
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,530.11,435.84
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,305.75,254.24
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,67.61,51.09
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,101.45,79.53
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,135.11,107.46
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,64.54,48.57
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,28.7,18.38
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,51.46,37.28
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,131.43,103.45
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,223.28,177.86
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,171.11,135.11
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,132.9,103.79
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,171.16,134.54
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,206.92,162.7
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,264.31,207.13
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,300.95,233.38
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,290.34,222.11
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,274.15,205.92
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,227.77,171.94
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,196.29,151.32
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,177.24,137.48
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,160.93,132.47
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,149.85,123.57
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,138.47,114.34
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,98.27,80.0
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,73.7,58.89
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,71.05,56.86
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,63.16,50.18
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,57.75,45.51
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,52.18,40.62
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,47.26,36.34
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,42.38,31.9
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,34.17,24.26
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,25.93,16.04
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,192.31,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,441.18,317.71
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,542.64,452.37
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,640.22,540.22
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,694.32,588.0
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,737.87,624.46
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,766.24,645.7
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,791.34,663.12
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,801.72,668.46
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,808.2,670.58
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,804.12,663.32
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,795.94,653.11
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,778.77,636.94
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,757.64,618.02
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,730.09,592.68
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,698.83,564.28
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,661.75,531.86
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,621.35,496.29
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,575.98,455.42
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,527.95,411.67
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,476.38,364.95
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,422.66,315.43
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,366.1,262.45
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,308.15,208.59
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,248.28,155.51
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,187.74,107.12
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,126.22,69.58
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,73.6,58.92
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,71.88,57.58
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,70.07,56.13
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,68.98,55.31
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,67.83,54.44
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,64.82,52.04
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,61.7,49.5
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,53.14,41.98
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,49.73,38.96
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,44.89,34.71
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,40.09,30.3
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,33.35,23.94
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,26.75,17.04
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
