Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,178.39,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,410.52,281.94
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,516.05,422.03
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,616.0,508.55
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,671.78,555.52
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,724.87,597.45
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,753.44,617.55
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,770.4,627.88
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,781.69,635.44
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,789.19,639.85
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,785.49,635.01
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,777.8,627.2
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,762.18,612.95
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,742.64,595.73
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,715.84,571.95
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,685.43,545.21
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,648.99,513.58
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,609.37,478.98
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,565.24,440.25
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,518.35,398.49
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,467.67,353.53
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,414.94,305.84
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,359.87,255.12
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,303.46,203.47
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,244.55,151.98
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,185.02,104.97
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,125.17,68.96
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,74.28,59.04
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,72.6,57.75
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,70.84,56.35
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,68.83,54.74
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,66.74,53.06
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,63.75,50.69
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,55.48,43.62
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,52.07,40.7
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,48.67,37.7
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,44.26,33.85
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,39.92,29.88
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,32.77,23.21
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,25.75,15.96
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,151.63,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,353.51,232.16
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,461.89,379.71
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,563.8,469.95
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,622.37,519.62
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,678.12,563.76
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,709.08,585.18
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,736.52,602.54
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,749.34,610.96
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,758.28,615.98
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,748.29,605.34
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,742.18,598.26
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,727.77,585.55
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,709.62,569.48
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,684.43,547.05
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,655.79,521.7
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,621.82,491.58
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,584.79,458.63
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,542.93,421.39
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,498.45,381.36
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,450.1,338.23
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,399.87,292.7
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,347.31,244.31
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,293.61,195.35
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,237.89,147.08
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,181.77,103.28
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,125.09,69.6
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,77.26,60.43
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,75.33,58.94
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,73.32,57.35
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,65.34,50.66
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,64.59,50.16
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,62.02,48.17
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,59.44,46.15
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,56.25,43.47
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,53.12,40.76
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,44.45,33.27
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,39.9,29.19
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,32.75,22.57
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,25.72,15.37
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,12.61,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,9.05,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,21.08,7.16
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,77.11,57.97
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,136.55,109.72
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,171.79,140.66
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,205.79,169.88
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,233.48,192.68
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,260.04,213.92
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,149.7,121.33
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,61.67,46.01
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,67.73,50.86
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,73.75,55.6
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,69.39,51.77
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,65.39,48.28
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,79.34,59.47
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,93.28,70.56
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,77.58,57.74
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,62.36,45.32
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,63.14,45.93
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,63.93,46.55
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,72.08,53.15
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,80.05,59.6
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,83.35,62.29
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,86.57,64.92
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,88.58,66.6
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,90.49,68.21
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,103.36,78.71
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,115.23,92.56
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,107.63,86.29
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,99.94,79.96
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,92.49,73.82
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,84.97,67.59
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,76.37,60.39
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,67.68,53.06
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,58.23,45.0
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,48.7,36.76
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,39.05,28.37
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,29.03,19.54
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,20.2,11.65
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,11.4,3.58
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,5.69,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,136.02,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,329.1,187.09
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,438.2,357.8
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,549.35,457.2
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,611.07,510.73
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,670.1,559.0
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,704.87,585.19
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,736.05,607.45
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,750.46,616.08
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,760.93,621.42
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,752.64,611.57
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,748.07,604.73
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,734.56,591.65
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,717.2,575.19
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,692.99,552.76
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,665.14,527.48
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,630.69,497.86
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,593.06,465.26
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,551.19,427.99
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,506.49,387.76
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,457.74,344.17
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,406.89,297.99
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,352.84,248.29
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,297.44,197.78
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,240.44,148.26
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,182.82,103.16
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,124.2,68.18
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,74.31,58.39
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,72.65,57.12
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,70.9,55.75
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,68.61,53.91
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,66.22,51.98
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,63.25,49.65
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,55.11,42.77
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,51.75,39.91
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,48.39,36.97
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,43.6,32.83
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,38.86,28.55
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,31.75,21.96
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,24.75,14.71
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,12.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,122.84,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,300.23,152.0
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,411.25,330.45
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,510.01,417.56
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,572.45,469.61
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,633.06,517.02
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,664.38,540.23
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,687.28,556.09
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,705.31,568.19
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,719.42,576.88
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,718.82,574.77
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,714.4,569.76
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,704.1,559.5
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,689.92,545.63
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,666.48,524.97
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,639.67,501.6
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,607.93,474.06
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,573.07,443.71
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,533.93,409.57
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,491.04,371.81
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,418.06,313.87
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,353.21,264.14
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,333.99,239.69
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,291.17,193.9
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,236.34,147.02
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,181.17,104.31
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,126.07,71.44
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,79.74,62.26
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,78.4,61.28
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,77.07,60.29
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,75.22,58.87
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,73.4,57.46
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,65.32,50.81
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,62.79,48.86
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,59.67,46.24
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,56.62,43.61
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,50.8,38.63
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,44.99,33.45
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,36.45,25.67
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,28.0,17.05
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.01,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.39,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.75,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,1.89,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.02,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.16,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.31,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.45,0.0
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,7.6,0.85
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,19.82,11.27
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,32.1,21.67
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,60.3,45.4
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,91.04,70.99
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,70.66,53.81
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,52.22,38.29
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,63.08,47.3
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,74.06,56.35
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,76.79,58.53
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,79.49,60.71
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,79.05,60.29
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,78.62,59.9
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,93.07,71.82
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,107.16,83.41
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,79.59,60.69
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,51.51,37.45
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,69.33,52.32
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,86.14,66.3
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,86.57,66.73
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,86.92,70.33
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,114.69,94.47
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,133.64,110.97
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,96.68,79.22
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,48.3,37.09
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,43.27,32.84
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,38.24,28.53
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,61.81,49.53
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,85.56,70.49
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,73.34,59.62
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,60.92,48.33
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,44.6,33.29
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,27.93,17.24
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,14.28,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,39.78,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,113.23,36.71
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,241.1,194.47
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,336.1,281.43
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,404.03,340.82
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,471.51,397.08
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,519.6,434.57
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,565.53,468.58
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,437.82,362.72
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,313.33,257.93
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,330.15,270.31
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,345.71,280.78
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,429.33,347.08
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,505.2,404.71
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,554.86,440.96
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,600.4,472.31
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,496.71,389.38
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,400.6,313.22
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,380.31,295.79
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,359.78,277.73
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,336.15,257.78
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,312.67,237.9
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,238.13,181.24
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,182.42,140.74
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,193.11,147.43
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,199.14,150.48
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,133.68,101.73
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,74.25,58.29
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,84.96,67.63
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,95.17,76.48
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,70.86,55.82
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,44.43,33.14
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,39.79,29.27
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,35.16,25.35
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,30.16,20.99
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,25.16,16.59
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,20.18,12.18
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,15.2,7.72
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,10.24,3.22
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,5.3,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,2.64,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.36,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,21.65,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,100.28,76.76
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,153.09,125.41
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,190.39,158.72
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,226.17,189.83
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,252.43,211.55
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,277.61,231.64
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,175.7,144.64
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,64.47,48.8
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,88.15,68.27
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,111.76,87.32
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,117.91,92.16
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,124.05,97.0
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,128.34,100.15
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,132.6,103.27
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,135.97,105.66
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,139.26,108.0
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,145.93,113.07
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,152.21,117.78
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,151.2,116.89
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,150.15,116.0
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,214.18,163.54
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,258.04,192.83
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,235.28,173.31
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,211.25,154.1
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,177.48,132.88
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,160.72,130.47
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,148.68,120.63
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,137.58,111.55
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,108.99,87.63
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,82.19,65.02
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,78.8,62.42
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,75.42,59.77
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,70.38,55.5
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,65.31,51.11
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,54.94,42.1
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,47.43,35.36
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,36.89,25.72
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,26.34,15.27
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,13.27,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,71.25,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,187.3,16.85
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,319.25,249.06
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,433.25,352.35
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,502.48,412.83
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,569.85,469.06
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,622.68,510.83
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,667.95,545.12
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,698.93,567.72
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,725.67,586.58
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,731.31,589.11
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,732.68,588.43
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,722.27,579.56
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,702.12,562.13
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,681.98,544.44
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,657.9,523.32
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,554.18,438.16
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,437.73,344.31
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,492.47,383.99
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,505.67,387.77
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,457.65,344.22
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,407.54,298.32
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,354.0,249.22
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,299.09,199.26
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,242.1,149.57
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,184.54,104.35
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,126.62,69.57
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,75.97,59.42
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,74.31,58.14
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,72.57,56.77
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,70.6,55.23
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,62.57,48.46
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,59.86,46.35
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,57.13,44.18
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,53.82,41.37
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,50.53,38.5
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,45.4,34.15
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,40.32,29.63
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,30.21,20.46
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,23.4,13.27
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,84.1,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,211.61,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,353.53,279.76
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,475.24,392.53
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,544.7,452.81
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,612.4,508.04
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,646.94,533.77
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,685.47,560.95
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,704.89,572.37
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,720.38,580.36
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,723.62,578.97
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,722.83,574.66
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,712.15,564.48
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,697.53,550.41
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,669.54,525.62
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,643.82,502.14
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,612.28,474.63
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,577.59,444.31
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,538.48,409.47
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,496.51,371.87
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,450.03,331.4
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,401.46,288.43
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,349.62,241.85
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,296.33,194.35
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,241.33,147.73
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,185.76,105.06
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,128.95,71.31
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,78.55,61.03
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,76.63,59.7
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,67.77,52.43
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,65.38,50.53
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,62.93,48.57
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,60.64,46.82
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,58.36,45.05
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,54.73,42.07
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,51.11,39.01
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,46.04,34.64
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,37.81,27.33
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,30.5,20.62
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,23.33,13.13
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
